Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:30:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.33
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.61
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.31
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.33
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:30:00+00:00,feeder,3.0,N Current (RMS),A,11.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.69
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.87
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:30:00+00:00,feeder,2.0,N Current (RMS),A,10.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.34
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.07
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.47
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.27
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.36
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:30:00+00:00,feeder,1.0,N Current (RMS),A,51.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,66.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,54.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:30:00+00:00,transformer,,Temperature,C,24.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.09
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.16
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.18
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.03
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:30:00+00:00,busbar,,L3 Active Power,kW,21.78
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:30:00+00:00,busbar,,L2 Active Power,kW,14.39
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:30:00+00:00,busbar,,L1 Active Power,kW,20.57
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:30:00+00:00,busbar,,N Current (RMS),A,64.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:30:00+00:00,busbar,,L3 Current (RMS),A,97.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:30:00+00:00,busbar,,L2 Current (RMS),A,60.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:30:00+00:00,busbar,,L1 Current (RMS),A,86.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:20:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:20:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:20:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.42
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.93
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.12
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:20:00+00:00,feeder,3.0,N Current (RMS),A,12.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.54
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.71
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:20:00+00:00,feeder,2.0,N Current (RMS),A,8.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.87
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.23
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.76
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.59
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.07
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.81
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:20:00+00:00,feeder,1.0,N Current (RMS),A,52.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,70.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,55.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:20:00+00:00,transformer,,Temperature,C,24.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.07
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.24
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.61
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.21
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.64
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.72
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:20:00+00:00,busbar,,L3 Active Power,kW,22.55
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:20:00+00:00,busbar,,L2 Active Power,kW,14.72
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:20:00+00:00,busbar,,L1 Active Power,kW,20.75
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:20:00+00:00,busbar,,N Current (RMS),A,64.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:20:00+00:00,busbar,,L3 Current (RMS),A,99.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:20:00+00:00,busbar,,L2 Current (RMS),A,61.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:20:00+00:00,busbar,,L1 Current (RMS),A,87.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:10:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:10:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:10:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.55
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.49
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:10:00+00:00,feeder,3.0,N Current (RMS),A,13.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.65
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.72
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:10:00+00:00,feeder,2.0,N Current (RMS),A,7.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.87
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.03
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.57
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.76
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.72
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:10:00+00:00,feeder,1.0,N Current (RMS),A,59.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,74.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,50.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:10:00+00:00,transformer,,Temperature,C,24.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.89
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.08
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.45
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.21
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:10:00+00:00,busbar,,L3 Active Power,kW,23.43
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:10:00+00:00,busbar,,L2 Active Power,kW,13.05
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:10:00+00:00,busbar,,L1 Active Power,kW,19.71
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:10:00+00:00,busbar,,N Current (RMS),A,72.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:10:00+00:00,busbar,,L3 Current (RMS),A,102.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:10:00+00:00,busbar,,L2 Current (RMS),A,54.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:10:00+00:00,busbar,,L1 Current (RMS),A,82.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:00:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:00:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:00:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.16
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.71
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:00:00+00:00,feeder,3.0,N Current (RMS),A,12.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.79
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.75
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.88
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:00:00+00:00,feeder,2.0,N Current (RMS),A,9.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.22
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.53
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.31
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.26
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.42
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:00:00+00:00,feeder,1.0,N Current (RMS),A,55.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,70.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,54.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:00:00+00:00,transformer,,Temperature,C,24.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.22
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.59
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.22
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:00:00+00:00,busbar,,L3 Active Power,kW,22.27
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:00:00+00:00,busbar,,L2 Active Power,kW,14.04
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:00:00+00:00,busbar,,L1 Active Power,kW,21.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:00:00+00:00,busbar,,N Current (RMS),A,68.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:00:00+00:00,busbar,,L3 Current (RMS),A,98.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:00:00+00:00,busbar,,L2 Current (RMS),A,58.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 02:00:00+00:00,busbar,,L1 Current (RMS),A,88.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:50:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:50:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:50:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.33
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.95
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.26
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:50:00+00:00,feeder,3.0,N Current (RMS),A,18.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.86
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.48
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.87
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:50:00+00:00,feeder,2.0,N Current (RMS),A,9.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.09
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.25
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.06
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.31
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:50:00+00:00,feeder,1.0,N Current (RMS),A,48.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,64.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,44.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:50:00+00:00,transformer,,Temperature,C,24.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.04
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.27
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.29
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.47
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:50:00+00:00,busbar,,L3 Active Power,kW,21.44
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:50:00+00:00,busbar,,L2 Active Power,kW,15.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:50:00+00:00,busbar,,L1 Active Power,kW,18.45
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:50:00+00:00,busbar,,N Current (RMS),A,60.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:50:00+00:00,busbar,,L3 Current (RMS),A,94.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:50:00+00:00,busbar,,L2 Current (RMS),A,66.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:50:00+00:00,busbar,,L1 Current (RMS),A,77.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:40:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:40:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:40:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.18
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.89
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.74
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:40:00+00:00,feeder,3.0,N Current (RMS),A,13.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.93
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:40:00+00:00,feeder,2.0,N Current (RMS),A,10.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.77
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,16.22
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.21
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:40:00+00:00,feeder,1.0,N Current (RMS),A,51.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,79.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,54.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:40:00+00:00,transformer,,Temperature,C,24.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.91
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.09
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.46
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.59
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.47
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.98
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:40:00+00:00,busbar,,L3 Active Power,kW,24.43
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:40:00+00:00,busbar,,L2 Active Power,kW,17.04
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:40:00+00:00,busbar,,L1 Active Power,kW,20.64
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:40:00+00:00,busbar,,N Current (RMS),A,62.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:40:00+00:00,busbar,,L3 Current (RMS),A,108.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:40:00+00:00,busbar,,L2 Current (RMS),A,71.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:40:00+00:00,busbar,,L1 Current (RMS),A,87.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:30:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:30:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:30:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.17
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.44
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.67
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:30:00+00:00,feeder,3.0,N Current (RMS),A,13.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.94
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.48
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.85
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:30:00+00:00,feeder,2.0,N Current (RMS),A,9.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.59
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.85
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.44
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.46
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.12
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.43
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:30:00+00:00,feeder,1.0,N Current (RMS),A,41.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,64.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,46.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:30:00+00:00,transformer,,Temperature,C,25.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.14
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.53
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.78
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.53
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.41
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:30:00+00:00,busbar,,L3 Active Power,kW,21.58
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:30:00+00:00,busbar,,L2 Active Power,kW,16.05
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:30:00+00:00,busbar,,L1 Active Power,kW,18.96
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:30:00+00:00,busbar,,N Current (RMS),A,52.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:30:00+00:00,busbar,,L3 Current (RMS),A,94.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:30:00+00:00,busbar,,L2 Current (RMS),A,67.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:30:00+00:00,busbar,,L1 Current (RMS),A,80.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:20:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:20:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:20:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:20:00+00:00,feeder,,N Current (RMS),A,0.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.33
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.33
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:20:00+00:00,feeder,3.0,N Current (RMS),A,14.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.17
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.13
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:20:00+00:00,feeder,2.0,N Current (RMS),A,9.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.24
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.79
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.61
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.46
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.34
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:20:00+00:00,feeder,1.0,N Current (RMS),A,49.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,69.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,48.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:20:00+00:00,transformer,,Temperature,C,25.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.08
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.21
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.58
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.08
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:20:00+00:00,busbar,,L3 Active Power,kW,23.12
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:20:00+00:00,busbar,,L2 Active Power,kW,17.69
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:20:00+00:00,busbar,,L1 Active Power,kW,20.38
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:20:00+00:00,busbar,,N Current (RMS),A,56.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:20:00+00:00,busbar,,L3 Current (RMS),A,101.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:20:00+00:00,busbar,,L2 Current (RMS),A,73.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:20:00+00:00,busbar,,L1 Current (RMS),A,85.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:10:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:10:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:10:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.26
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.97
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.58
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:10:00+00:00,feeder,3.0,N Current (RMS),A,16.6
