Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.97
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.71
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.26
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:10:00+00:00,feeder,2.0,N Current (RMS),A,9.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.75
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.54
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.29
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.73
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.47
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.61
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:10:00+00:00,feeder,1.0,N Current (RMS),A,40.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,68.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,47.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:10:00+00:00,transformer,,Temperature,C,25.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.04
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.19
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.53
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.07
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.22
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.59
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:10:00+00:00,busbar,,L3 Active Power,kW,22.96
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:10:00+00:00,busbar,,L2 Active Power,kW,17.15
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:10:00+00:00,busbar,,L1 Active Power,kW,21.47
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:10:00+00:00,busbar,,N Current (RMS),A,54.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:10:00+00:00,busbar,,L3 Current (RMS),A,99.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:10:00+00:00,busbar,,L2 Current (RMS),A,71.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:10:00+00:00,busbar,,L1 Current (RMS),A,90.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:00:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:00:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:00:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.09
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.24
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.85
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:00:00+00:00,feeder,3.0,N Current (RMS),A,16.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.09
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.95
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.22
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:00:00+00:00,feeder,2.0,N Current (RMS),A,11.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.69
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.52
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.45
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.59
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:00:00+00:00,feeder,1.0,N Current (RMS),A,37.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,67.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,46.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:00:00+00:00,transformer,,Temperature,C,25.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.16
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.55
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.18
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.72
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:00:00+00:00,busbar,,L3 Active Power,kW,22.71
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:00:00+00:00,busbar,,L2 Active Power,kW,18.65
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:00:00+00:00,busbar,,L1 Active Power,kW,21.67
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:00:00+00:00,busbar,,N Current (RMS),A,50.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:00:00+00:00,busbar,,L3 Current (RMS),A,98.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:00:00+00:00,busbar,,L2 Current (RMS),A,78.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 01:00:00+00:00,busbar,,L1 Current (RMS),A,91.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:50:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:50:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:50:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.51
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.17
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.36
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:50:00+00:00,feeder,3.0,N Current (RMS),A,13.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.24
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.32
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.04
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:50:00+00:00,feeder,2.0,N Current (RMS),A,10.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.17
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.55
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.55
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.93
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.88
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.32
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:50:00+00:00,feeder,1.0,N Current (RMS),A,46.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,66.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,40.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:50:00+00:00,transformer,,Temperature,C,25.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.26
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.63
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.69
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.14
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:50:00+00:00,busbar,,L3 Active Power,kW,22.69
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:50:00+00:00,busbar,,L2 Active Power,kW,16.38
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:50:00+00:00,busbar,,L1 Active Power,kW,17.72
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:50:00+00:00,busbar,,N Current (RMS),A,59.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:50:00+00:00,busbar,,L3 Current (RMS),A,100.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:50:00+00:00,busbar,,L2 Current (RMS),A,68.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:50:00+00:00,busbar,,L1 Current (RMS),A,74.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:40:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:40:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:40:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.74
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.49
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.57
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:40:00+00:00,feeder,3.0,N Current (RMS),A,14.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.11
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.48
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.34
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:40:00+00:00,feeder,2.0,N Current (RMS),A,9.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.15
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.77
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.13
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.77
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.15
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.12
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:40:00+00:00,feeder,1.0,N Current (RMS),A,41.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,72.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,37.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,50.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:40:00+00:00,transformer,,Temperature,C,25.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.07
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.22
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.56
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.99
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.33
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:40:00+00:00,busbar,,L3 Active Power,kW,23.62
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:40:00+00:00,busbar,,L2 Active Power,kW,18.13
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:40:00+00:00,busbar,,L1 Active Power,kW,20.05
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:40:00+00:00,busbar,,N Current (RMS),A,53.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:40:00+00:00,busbar,,L3 Current (RMS),A,104.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:40:00+00:00,busbar,,L2 Current (RMS),A,75.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:40:00+00:00,busbar,,L1 Current (RMS),A,85.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:30:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:30:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:30:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.13
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.87
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:30:00+00:00,feeder,3.0,N Current (RMS),A,15.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.34
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.87
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.41
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:30:00+00:00,feeder,2.0,N Current (RMS),A,9.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.41
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.62
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.76
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.71
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.45
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.15
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:30:00+00:00,feeder,1.0,N Current (RMS),A,55.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,81.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,45.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:30:00+00:00,transformer,,Temperature,C,26.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.98
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.29
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.12
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.48
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,9.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.27
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.16
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:30:00+00:00,busbar,,L3 Active Power,kW,25.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:30:00+00:00,busbar,,L2 Active Power,kW,17.93
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:30:00+00:00,busbar,,L1 Active Power,kW,19.44
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:30:00+00:00,busbar,,N Current (RMS),A,61.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:30:00+00:00,busbar,,L3 Current (RMS),A,112.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:30:00+00:00,busbar,,L2 Current (RMS),A,74.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:30:00+00:00,busbar,,L1 Current (RMS),A,82.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:20:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:20:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:20:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.57
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.69
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:20:00+00:00,feeder,3.0,N Current (RMS),A,15.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.18
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.05
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:20:00+00:00,feeder,2.0,N Current (RMS),A,11.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.04
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.98
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.56
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.85
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.47
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:20:00+00:00,feeder,1.0,N Current (RMS),A,53.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,80.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,41.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:20:00+00:00,transformer,,Temperature,C,26.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.16
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.67
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,9.22
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.04
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:20:00+00:00,busbar,,L3 Active Power,kW,24.96
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:20:00+00:00,busbar,,L2 Active Power,kW,18.49
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:20:00+00:00,busbar,,L1 Active Power,kW,18.67
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:20:00+00:00,busbar,,N Current (RMS),A,60.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:20:00+00:00,busbar,,L3 Current (RMS),A,110.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:20:00+00:00,busbar,,L2 Current (RMS),A,77.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:20:00+00:00,busbar,,L1 Current (RMS),A,78.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:10:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:10:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:10:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.86
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.08
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.91
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:10:00+00:00,feeder,3.0,N Current (RMS),A,18.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.75
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.68
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:10:00+00:00,feeder,2.0,N Current (RMS),A,14.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.25
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.16
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.83
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,16.87
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.51
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.06
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:10:00+00:00,feeder,1.0,N Current (RMS),A,56.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,81.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,39.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:10:00+00:00,transformer,,Temperature,C,26.4
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.12
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.23
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.63
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,9.85
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.84
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.71
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:10:00+00:00,busbar,,L3 Active Power,kW,31.49
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:10:00+00:00,busbar,,L2 Active Power,kW,18.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:10:00+00:00,busbar,,L1 Active Power,kW,19.66
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:10:00+00:00,busbar,,N Current (RMS),A,79.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:10:00+00:00,busbar,,L3 Current (RMS),A,136.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:10:00+00:00,busbar,,L2 Current (RMS),A,75.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:10:00+00:00,busbar,,L1 Current (RMS),A,82.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:00:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:00:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:00:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.57
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.23
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:00:00+00:00,feeder,3.0,N Current (RMS),A,17.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.32
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:00:00+00:00,feeder,2.0,N Current (RMS),A,10.3
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.41
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.57
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.31
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,17.93
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.55
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.91
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:00:00+00:00,feeder,1.0,N Current (RMS),A,54.2
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,86.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,48.8
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:00:00+00:00,transformer,,Temperature,C,26.7
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.08
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.19
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.58
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,10.11
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.08
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.6
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:00:00+00:00,busbar,,L3 Active Power,kW,30.24
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:00:00+00:00,busbar,,L2 Active Power,kW,19.14
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:00:00+00:00,busbar,,L1 Active Power,kW,21.48
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:00:00+00:00,busbar,,N Current (RMS),A,72.1
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:00:00+00:00,busbar,,L3 Current (RMS),A,132.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:00:00+00:00,busbar,,L2 Current (RMS),A,79.9
844244,Christchurch Drive - Bayston Hill,2023-08-11 00:00:00+00:00,busbar,,L1 Current (RMS),A,90.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:50:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:50:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:50:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.23
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:50:00+00:00,feeder,3.0,N Current (RMS),A,17.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.84
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.48
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.59
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:50:00+00:00,feeder,2.0,N Current (RMS),A,28.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
