Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.85
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.49
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.94
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.83
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.66
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:50:00+00:00,feeder,1.0,N Current (RMS),A,49.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,77.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,42.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:50:00+00:00,transformer,,Temperature,C,21.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.25
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.35
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.67
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.82
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.59
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.94
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:50:00+00:00,busbar,,L3 Active Power,kW,25.27
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:50:00+00:00,busbar,,L2 Active Power,kW,22.91
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:50:00+00:00,busbar,,L1 Active Power,kW,18.47
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:50:00+00:00,busbar,,N Current (RMS),A,49.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:50:00+00:00,busbar,,L3 Current (RMS),A,111.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:50:00+00:00,busbar,,L2 Current (RMS),A,94.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:50:00+00:00,busbar,,L1 Current (RMS),A,77.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:40:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:40:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:40:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.09
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.07
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.89
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:40:00+00:00,feeder,3.0,N Current (RMS),A,18.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.18
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.07
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.03
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:40:00+00:00,feeder,2.0,N Current (RMS),A,29.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,41.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.91
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.11
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.43
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.12
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:40:00+00:00,feeder,1.0,N Current (RMS),A,54.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,83.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,44.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:40:00+00:00,transformer,,Temperature,C,21.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.15
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.29
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.61
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.89
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.17
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:40:00+00:00,busbar,,L3 Active Power,kW,26.27
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:40:00+00:00,busbar,,L2 Active Power,kW,23.25
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:40:00+00:00,busbar,,L1 Active Power,kW,20.05
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:40:00+00:00,busbar,,N Current (RMS),A,51.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:40:00+00:00,busbar,,L3 Current (RMS),A,116.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:40:00+00:00,busbar,,L2 Current (RMS),A,96.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:40:00+00:00,busbar,,L1 Current (RMS),A,83.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:30:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:30:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:30:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.72
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.16
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:30:00+00:00,feeder,3.0,N Current (RMS),A,19.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.08
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.53
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:30:00+00:00,feeder,2.0,N Current (RMS),A,27.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.62
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.43
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.74
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.94
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.07
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:30:00+00:00,feeder,1.0,N Current (RMS),A,47.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,72.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,45.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:30:00+00:00,transformer,,Temperature,C,21.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.27
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.41
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.73
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.62
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.97
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:30:00+00:00,busbar,,L3 Active Power,kW,23.23
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:30:00+00:00,busbar,,L2 Active Power,kW,22.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:30:00+00:00,busbar,,L1 Active Power,kW,20.25
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:30:00+00:00,busbar,,N Current (RMS),A,47.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:30:00+00:00,busbar,,L3 Current (RMS),A,103.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:30:00+00:00,busbar,,L2 Current (RMS),A,91.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:30:00+00:00,busbar,,L1 Current (RMS),A,85.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:20:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:20:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:20:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.12
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.34
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.41
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:20:00+00:00,feeder,3.0,N Current (RMS),A,16.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.83
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.63
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.18
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:20:00+00:00,feeder,2.0,N Current (RMS),A,29.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,39.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.53
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.83
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,17.67
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.87
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.21
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:20:00+00:00,feeder,1.0,N Current (RMS),A,52.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,83.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,49.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:20:00+00:00,transformer,,Temperature,C,21.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.35
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.66
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.53
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.85
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.11
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:20:00+00:00,busbar,,L3 Active Power,kW,26.62
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:20:00+00:00,busbar,,L2 Active Power,kW,24.84
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:20:00+00:00,busbar,,L1 Active Power,kW,20.81
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:20:00+00:00,busbar,,N Current (RMS),A,45.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:20:00+00:00,busbar,,L3 Current (RMS),A,116.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:20:00+00:00,busbar,,L2 Current (RMS),A,102.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:20:00+00:00,busbar,,L1 Current (RMS),A,87.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:10:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:10:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:10:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.19
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.43
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.92
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:10:00+00:00,feeder,3.0,N Current (RMS),A,19.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.98
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:10:00+00:00,feeder,2.0,N Current (RMS),A,30.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,40.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.51
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.32
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.48
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,16.25
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.81
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.11
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:10:00+00:00,feeder,1.0,N Current (RMS),A,52.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,78.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,43.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:10:00+00:00,transformer,,Temperature,C,21.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.28
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.41
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.71
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.42
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.54
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.95
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:10:00+00:00,busbar,,L3 Active Power,kW,26.42
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:10:00+00:00,busbar,,L2 Active Power,kW,25.05
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:10:00+00:00,busbar,,L1 Active Power,kW,20.35
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:10:00+00:00,busbar,,N Current (RMS),A,48.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:10:00+00:00,busbar,,L3 Current (RMS),A,115.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:10:00+00:00,busbar,,L2 Current (RMS),A,103.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:10:00+00:00,busbar,,L1 Current (RMS),A,85.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:00:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:00:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:00:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.04
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.37
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.93
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:00:00+00:00,feeder,3.0,N Current (RMS),A,27.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,40.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.76
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.97
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:00:00+00:00,feeder,2.0,N Current (RMS),A,28.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.77
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.68
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.71
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,20.68
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:00:00+00:00,feeder,1.0,N Current (RMS),A,75.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,74.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,88.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:00:00+00:00,transformer,,Temperature,C,21.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.33
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.49
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.69
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.79
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.94
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.67
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.54
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:00:00+00:00,busbar,,L3 Active Power,kW,24.96
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:00:00+00:00,busbar,,L2 Active Power,kW,24.24
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:00:00+00:00,busbar,,L1 Active Power,kW,33.59
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:00:00+00:00,busbar,,N Current (RMS),A,85.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:00:00+00:00,busbar,,L3 Current (RMS),A,109.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:00:00+00:00,busbar,,L2 Current (RMS),A,100.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 23:00:00+00:00,busbar,,L1 Current (RMS),A,141.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:50:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:50:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:50:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.49
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.49
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.21
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.22
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:50:00+00:00,feeder,3.0,N Current (RMS),A,19.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.73
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.34
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.53
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:50:00+00:00,feeder,2.0,N Current (RMS),A,28.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,42.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.55
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.98
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.54
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,17.82
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.62
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.46
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:50:00+00:00,feeder,1.0,N Current (RMS),A,69.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,83.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,79.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:50:00+00:00,transformer,,Temperature,C,21.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.23
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.38
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.61
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.77
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.29
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:50:00+00:00,busbar,,L3 Active Power,kW,28.04
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:50:00+00:00,busbar,,L2 Active Power,kW,26.18
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:50:00+00:00,busbar,,L1 Active Power,kW,30.22
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:50:00+00:00,busbar,,N Current (RMS),A,70.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:50:00+00:00,busbar,,L3 Current (RMS),A,123.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:50:00+00:00,busbar,,L2 Current (RMS),A,107.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:50:00+00:00,busbar,,L1 Current (RMS),A,126.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:40:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:40:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:40:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.96
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.92
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.48
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:40:00+00:00,feeder,3.0,N Current (RMS),A,39.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,64.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.89
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.52
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:40:00+00:00,feeder,2.0,N Current (RMS),A,35.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,49.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.46
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.88
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,16.67
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.06
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.04
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:40:00+00:00,feeder,1.0,N Current (RMS),A,68.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,78.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,68.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:40:00+00:00,transformer,,Temperature,C,21.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.39
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.46
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.77
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.51
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.26
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.34
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:40:00+00:00,busbar,,L3 Active Power,kW,26.66
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:40:00+00:00,busbar,,L2 Active Power,kW,33.86
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:40:00+00:00,busbar,,L1 Active Power,kW,27.07
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:40:00+00:00,busbar,,N Current (RMS),A,50.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:40:00+00:00,busbar,,L3 Current (RMS),A,116.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:40:00+00:00,busbar,,L2 Current (RMS),A,140.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:40:00+00:00,busbar,,L1 Current (RMS),A,113.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:30:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:30:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:30:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.82
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.37
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:30:00+00:00,feeder,3.0,N Current (RMS),A,34.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,57.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.19
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:30:00+00:00,feeder,2.0,N Current (RMS),A,32.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,46.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.21
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.88
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.31
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.85
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,22.79
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:30:00+00:00,feeder,1.0,N Current (RMS),A,87.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,74.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.0
