Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,102.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:30:00+00:00,transformer,,Temperature,C,21.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.26
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.35
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.69
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.26
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.11
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:30:00+00:00,busbar,,L3 Active Power,kW,25.93
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:30:00+00:00,busbar,,L2 Active Power,kW,33.41
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:30:00+00:00,busbar,,L1 Active Power,kW,34.51
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:30:00+00:00,busbar,,N Current (RMS),A,79.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:30:00+00:00,busbar,,L3 Current (RMS),A,113.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:30:00+00:00,busbar,,L2 Current (RMS),A,139.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:30:00+00:00,busbar,,L1 Current (RMS),A,147.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:20:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:20:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:20:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.46
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.47
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,19.65
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:20:00+00:00,feeder,3.0,N Current (RMS),A,56.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,44.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,83.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.87
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.95
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.47
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:20:00+00:00,feeder,2.0,N Current (RMS),A,37.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,49.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.68
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.26
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.26
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:20:00+00:00,feeder,1.0,N Current (RMS),A,56.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,75.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,45.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,78.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:20:00+00:00,transformer,,Temperature,C,21.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.34
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.72
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.11
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.42
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.85
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:20:00+00:00,busbar,,L3 Active Power,kW,27.36
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:20:00+00:00,busbar,,L2 Active Power,kW,32.69
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:20:00+00:00,busbar,,L1 Active Power,kW,42.32
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:20:00+00:00,busbar,,N Current (RMS),A,91.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:20:00+00:00,busbar,,L3 Current (RMS),A,118.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:20:00+00:00,busbar,,L2 Current (RMS),A,134.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:20:00+00:00,busbar,,L1 Current (RMS),A,177.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:10:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:10:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:10:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.29
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.62
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.51
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.41
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:10:00+00:00,feeder,3.0,N Current (RMS),A,29.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,44.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,48.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.84
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.33
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.36
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:10:00+00:00,feeder,2.0,N Current (RMS),A,33.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,46.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.25
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,18.27
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.61
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.71
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:10:00+00:00,feeder,1.0,N Current (RMS),A,55.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,83.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,46.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,53.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:10:00+00:00,transformer,,Temperature,C,21.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.34
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.67
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.88
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.29
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:10:00+00:00,busbar,,L3 Active Power,kW,28.74
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:10:00+00:00,busbar,,L2 Active Power,kW,32.45
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:10:00+00:00,busbar,,L1 Active Power,kW,29.49
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:10:00+00:00,busbar,,N Current (RMS),A,54.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:10:00+00:00,busbar,,L3 Current (RMS),A,124.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:10:00+00:00,busbar,,L2 Current (RMS),A,132.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:10:00+00:00,busbar,,L1 Current (RMS),A,122.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:00:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:00:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:00:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.99
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.61
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.26
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:00:00+00:00,feeder,3.0,N Current (RMS),A,31.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,42.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,47.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.12
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.67
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.78
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:00:00+00:00,feeder,2.0,N Current (RMS),A,34.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,48.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.32
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.47
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,17.37
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.53
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:00:00+00:00,feeder,1.0,N Current (RMS),A,54.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,81.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,49.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,55.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:00:00+00:00,transformer,,Temperature,C,21.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.25
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.68
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.69
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.42
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:00:00+00:00,busbar,,L3 Active Power,kW,27.49
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:00:00+00:00,busbar,,L2 Active Power,kW,32.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:00:00+00:00,busbar,,L1 Active Power,kW,29.46
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:00:00+00:00,busbar,,N Current (RMS),A,57.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:00:00+00:00,busbar,,L3 Current (RMS),A,119.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:00:00+00:00,busbar,,L2 Current (RMS),A,135.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 22:00:00+00:00,busbar,,L1 Current (RMS),A,121.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:50:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:50:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:50:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.23
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.27
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.69
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:50:00+00:00,feeder,3.0,N Current (RMS),A,25.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,44.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.27
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.06
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:50:00+00:00,feeder,2.0,N Current (RMS),A,32.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,46.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.39
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.96
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,24.31
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.35
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.48
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:50:00+00:00,feeder,1.0,N Current (RMS),A,65.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,108.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,54.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,69.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:50:00+00:00,transformer,,Temperature,C,22.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.11
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.16
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.53
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.07
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.85
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:50:00+00:00,busbar,,L3 Active Power,kW,37.05
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:50:00+00:00,busbar,,L2 Active Power,kW,31.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:50:00+00:00,busbar,,L1 Active Power,kW,32.25
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:50:00+00:00,busbar,,N Current (RMS),A,62.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:50:00+00:00,busbar,,L3 Current (RMS),A,157.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:50:00+00:00,busbar,,L2 Current (RMS),A,131.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:50:00+00:00,busbar,,L1 Current (RMS),A,133.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:40:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:40:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:40:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.75
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.63
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:40:00+00:00,feeder,3.0,N Current (RMS),A,30.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,45.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,49.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.73
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.12
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.86
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:40:00+00:00,feeder,2.0,N Current (RMS),A,32.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,46.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.79
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.39
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,22.38
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.98
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.03
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:40:00+00:00,feeder,1.0,N Current (RMS),A,61.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,99.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,53.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,76.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:40:00+00:00,transformer,,Temperature,C,22.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.15
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.18
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.53
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.31
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.29
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.88
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:40:00+00:00,busbar,,L3 Active Power,kW,36.86
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:40:00+00:00,busbar,,L2 Active Power,kW,30.71
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:40:00+00:00,busbar,,L1 Active Power,kW,34.54
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:40:00+00:00,busbar,,N Current (RMS),A,68.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:40:00+00:00,busbar,,L3 Current (RMS),A,155.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:40:00+00:00,busbar,,L2 Current (RMS),A,126.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:40:00+00:00,busbar,,L1 Current (RMS),A,143.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:30:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:30:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:30:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.34
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.41
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.05
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:30:00+00:00,feeder,3.0,N Current (RMS),A,29.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,47.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.04
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.39
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.06
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:30:00+00:00,feeder,2.0,N Current (RMS),A,32.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,47.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.33
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.43
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.34
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,26.38
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.12
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.25
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:30:00+00:00,feeder,1.0,N Current (RMS),A,79.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,116.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,49.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,63.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:30:00+00:00,transformer,,Temperature,C,22.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.14
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.14
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.52
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.42
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.18
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.67
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:30:00+00:00,busbar,,L3 Active Power,kW,38.77
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:30:00+00:00,busbar,,L2 Active Power,kW,29.93
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:30:00+00:00,busbar,,L1 Active Power,kW,31.38
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:30:00+00:00,busbar,,N Current (RMS),A,77.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:30:00+00:00,busbar,,L3 Current (RMS),A,164.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:30:00+00:00,busbar,,L2 Current (RMS),A,123.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:30:00+00:00,busbar,,L1 Current (RMS),A,130.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:20:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:20:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:20:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.23
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.73
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.08
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:20:00+00:00,feeder,3.0,N Current (RMS),A,29.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,41.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,51.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.04
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.27
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:20:00+00:00,feeder,2.0,N Current (RMS),A,32.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,51.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.59
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.11
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.56
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,23.74
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.68
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:20:00+00:00,feeder,1.0,N Current (RMS),A,72.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,106.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,48.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,64.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:20:00+00:00,transformer,,Temperature,C,22.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.14
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.14
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.54
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,9.07
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.41
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.88
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:20:00+00:00,busbar,,L3 Active Power,kW,36.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:20:00+00:00,busbar,,L2 Active Power,kW,32.69
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:20:00+00:00,busbar,,L1 Active Power,kW,32.42
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:20:00+00:00,busbar,,N Current (RMS),A,66.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:20:00+00:00,busbar,,L3 Current (RMS),A,154.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:20:00+00:00,busbar,,L2 Current (RMS),A,135.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:20:00+00:00,busbar,,L1 Current (RMS),A,134.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:10:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:10:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:10:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.54
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.75
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.16
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:10:00+00:00,feeder,3.0,N Current (RMS),A,30.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,51.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.37
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.89
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.26
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:10:00+00:00,feeder,2.0,N Current (RMS),A,30.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,49.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.06
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.16
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.29
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,23.04
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.87
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.19
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:10:00+00:00,feeder,1.0,N Current (RMS),A,67.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,103.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,48.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,72.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:10:00+00:00,transformer,,Temperature,C,22.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.08
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.44
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.75
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.48
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.64
