Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:10:00+00:00,busbar,,L3 Active Power,kW,35.96
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:10:00+00:00,busbar,,L2 Active Power,kW,31.51
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:10:00+00:00,busbar,,L1 Active Power,kW,34.62
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:10:00+00:00,busbar,,N Current (RMS),A,70.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:10:00+00:00,busbar,,L3 Current (RMS),A,154.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:10:00+00:00,busbar,,L2 Current (RMS),A,130.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:10:00+00:00,busbar,,L1 Current (RMS),A,144.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:00:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:00:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:00:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.03
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.25
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.54
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:00:00+00:00,feeder,3.0,N Current (RMS),A,30.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,49.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.97
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.43
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:00:00+00:00,feeder,2.0,N Current (RMS),A,32.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,50.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.09
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.99
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.26
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,23.94
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.98
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.15
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:00:00+00:00,feeder,1.0,N Current (RMS),A,71.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,108.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,49.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,64.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:00:00+00:00,transformer,,Temperature,C,22.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.06
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.05
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.41
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,9.47
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.92
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.92
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:00:00+00:00,busbar,,L3 Active Power,kW,35.96
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:00:00+00:00,busbar,,L2 Active Power,kW,31.43
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:00:00+00:00,busbar,,L1 Active Power,kW,32.13
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:00:00+00:00,busbar,,N Current (RMS),A,68.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:00:00+00:00,busbar,,L3 Current (RMS),A,155.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:00:00+00:00,busbar,,L2 Current (RMS),A,130.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 21:00:00+00:00,busbar,,L1 Current (RMS),A,134.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:50:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:50:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:50:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.39
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.03
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:50:00+00:00,feeder,3.0,N Current (RMS),A,31.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,48.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.88
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.05
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:50:00+00:00,feeder,2.0,N Current (RMS),A,33.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,52.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.15
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.72
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,17.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.08
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.04
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:50:00+00:00,feeder,1.0,N Current (RMS),A,55.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,79.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,49.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,63.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:50:00+00:00,transformer,,Temperature,C,22.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.12
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.09
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.49
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.58
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.68
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:50:00+00:00,busbar,,L3 Active Power,kW,28.49
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:50:00+00:00,busbar,,L2 Active Power,kW,31.81
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:50:00+00:00,busbar,,L1 Active Power,kW,31.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:50:00+00:00,busbar,,N Current (RMS),A,61.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:50:00+00:00,busbar,,L3 Current (RMS),A,123.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:50:00+00:00,busbar,,L2 Current (RMS),A,131.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:50:00+00:00,busbar,,L1 Current (RMS),A,131.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:40:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:40:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:40:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.49
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.17
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.46
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:40:00+00:00,feeder,3.0,N Current (RMS),A,24.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.53
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:40:00+00:00,feeder,2.0,N Current (RMS),A,37.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,56.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.89
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.16
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,20.89
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.78
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.24
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:40:00+00:00,feeder,1.0,N Current (RMS),A,64.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,95.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,48.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,59.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:40:00+00:00,transformer,,Temperature,C,22.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.07
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.03
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.44
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.38
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:40:00+00:00,busbar,,L3 Active Power,kW,32.69
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:40:00+00:00,busbar,,L2 Active Power,kW,33.47
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:40:00+00:00,busbar,,L1 Active Power,kW,29.32
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:40:00+00:00,busbar,,N Current (RMS),A,58.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:40:00+00:00,busbar,,L3 Current (RMS),A,141.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:40:00+00:00,busbar,,L2 Current (RMS),A,138.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:40:00+00:00,busbar,,L1 Current (RMS),A,122.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:30:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:30:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:30:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.26
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.41
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.74
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:30:00+00:00,feeder,3.0,N Current (RMS),A,26.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,41.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.24
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.23
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.29
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:30:00+00:00,feeder,2.0,N Current (RMS),A,31.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,55.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.61
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.14
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,21.25
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.65
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.03
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:30:00+00:00,feeder,1.0,N Current (RMS),A,66.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,97.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,48.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,67.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:30:00+00:00,transformer,,Temperature,C,23.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.37
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.74
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.54
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.74
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:30:00+00:00,busbar,,L3 Active Power,kW,33.77
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:30:00+00:00,busbar,,L2 Active Power,kW,32.29
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:30:00+00:00,busbar,,L1 Active Power,kW,33.09
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:30:00+00:00,busbar,,N Current (RMS),A,66.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:30:00+00:00,busbar,,L3 Current (RMS),A,145.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:30:00+00:00,busbar,,L2 Current (RMS),A,133.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:30:00+00:00,busbar,,L1 Current (RMS),A,138.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:20:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:20:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:20:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.05
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.38
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.63
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:20:00+00:00,feeder,3.0,N Current (RMS),A,31.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,41.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.53
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.69
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.37
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:20:00+00:00,feeder,2.0,N Current (RMS),A,30.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,56.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.81
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.26
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,20.22
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.41
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:20:00+00:00,feeder,1.0,N Current (RMS),A,68.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,92.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,46.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,62.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:20:00+00:00,transformer,,Temperature,C,23.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.03
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.95
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.35
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.54
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.05
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:20:00+00:00,busbar,,L3 Active Power,kW,36.81
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:20:00+00:00,busbar,,L2 Active Power,kW,32.48
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:20:00+00:00,busbar,,L1 Active Power,kW,31.03
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:20:00+00:00,busbar,,N Current (RMS),A,72.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:20:00+00:00,busbar,,L3 Current (RMS),A,158.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:20:00+00:00,busbar,,L2 Current (RMS),A,135.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:20:00+00:00,busbar,,L1 Current (RMS),A,130.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:10:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:10:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:10:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.05
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.61
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:10:00+00:00,feeder,3.0,N Current (RMS),A,32.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,55.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.09
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.79
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.64
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:10:00+00:00,feeder,2.0,N Current (RMS),A,31.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,57.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.77
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.78
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,21.72
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.82
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.87
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:10:00+00:00,feeder,1.0,N Current (RMS),A,64.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,97.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,57.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,70.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:10:00+00:00,transformer,,Temperature,C,23.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.98
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.91
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.32
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.34
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.48
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:10:00+00:00,busbar,,L3 Active Power,kW,37.88
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:10:00+00:00,busbar,,L2 Active Power,kW,36.22
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:10:00+00:00,busbar,,L1 Active Power,kW,35.54
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:10:00+00:00,busbar,,N Current (RMS),A,70.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:10:00+00:00,busbar,,L3 Current (RMS),A,162.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:10:00+00:00,busbar,,L2 Current (RMS),A,150.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:10:00+00:00,busbar,,L1 Current (RMS),A,148.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:00:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:00:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:00:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.32
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.77
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.15
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:00:00+00:00,feeder,3.0,N Current (RMS),A,31.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,41.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,52.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.05
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.67
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.09
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:00:00+00:00,feeder,2.0,N Current (RMS),A,39.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,66.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.42
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.81
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.66
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,21.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.17
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,20.11
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:00:00+00:00,feeder,1.0,N Current (RMS),A,69.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,96.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,50.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,84.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:00:00+00:00,transformer,,Temperature,C,23.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.36
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.29
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.82
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.76
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:00:00+00:00,busbar,,L3 Active Power,kW,36.38
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:00:00+00:00,busbar,,L2 Active Power,kW,36.61
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:00:00+00:00,busbar,,L1 Active Power,kW,37.36
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:00:00+00:00,busbar,,N Current (RMS),A,67.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:00:00+00:00,busbar,,L3 Current (RMS),A,156.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:00:00+00:00,busbar,,L2 Current (RMS),A,152.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 20:00:00+00:00,busbar,,L1 Current (RMS),A,155.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:50:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:50:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:50:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.04
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.12
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,17.39
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:50:00+00:00,feeder,3.0,N Current (RMS),A,43.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,60.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,73.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.26
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.11
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:50:00+00:00,feeder,2.0,N Current (RMS),A,21.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,47.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.92
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.76
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,21.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.26
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.79
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:50:00+00:00,feeder,1.0,N Current (RMS),A,70.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,100.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,50.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,74.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:50:00+00:00,transformer,,Temperature,C,23.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.99
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.87
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.97
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.37
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.78
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.44
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:50:00+00:00,busbar,,L3 Active Power,kW,43.55
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:50:00+00:00,busbar,,L2 Active Power,kW,31.66
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:50:00+00:00,busbar,,L1 Active Power,kW,41.31
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:50:00+00:00,busbar,,N Current (RMS),A,101.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:50:00+00:00,busbar,,L3 Current (RMS),A,185.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:50:00+00:00,busbar,,L2 Current (RMS),A,131.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:50:00+00:00,busbar,,L1 Current (RMS),A,172.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:40:00+00:00,feeder,,L3 Active Power,kW,0.01
