Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:40:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:40:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.64
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.93
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.53
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:40:00+00:00,feeder,3.0,N Current (RMS),A,33.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,46.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,50.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,50.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.75
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.28
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:40:00+00:00,feeder,2.0,N Current (RMS),A,24.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,41.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,47.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.68
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.26
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.08
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,19.23
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.88
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.69
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:40:00+00:00,feeder,1.0,N Current (RMS),A,72.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,88.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,44.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,78.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:40:00+00:00,transformer,,Temperature,C,23.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.04
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.98
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.38
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.42
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.63
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:40:00+00:00,busbar,,L3 Active Power,kW,38.63
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:40:00+00:00,busbar,,L2 Active Power,kW,33.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:40:00+00:00,busbar,,L1 Active Power,kW,35.95
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:40:00+00:00,busbar,,N Current (RMS),A,83.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:40:00+00:00,busbar,,L3 Current (RMS),A,165.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:40:00+00:00,busbar,,L2 Current (RMS),A,137.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:40:00+00:00,busbar,,L1 Current (RMS),A,150.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:30:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:30:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:30:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.99
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.67
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.66
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:30:00+00:00,feeder,3.0,N Current (RMS),A,33.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,53.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,54.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.43
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.05
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.54
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:30:00+00:00,feeder,2.0,N Current (RMS),A,34.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,58.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.09
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.89
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.37
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,19.66
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.87
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,19.74
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:30:00+00:00,feeder,1.0,N Current (RMS),A,70.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,91.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,48.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,82.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:30:00+00:00,transformer,,Temperature,C,23.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.99
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.34
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.77
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.42
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:30:00+00:00,busbar,,L3 Active Power,kW,32.09
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:30:00+00:00,busbar,,L2 Active Power,kW,37.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:30:00+00:00,busbar,,L1 Active Power,kW,42.95
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:30:00+00:00,busbar,,N Current (RMS),A,84.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:30:00+00:00,busbar,,L3 Current (RMS),A,138.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:30:00+00:00,busbar,,L2 Current (RMS),A,155.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:30:00+00:00,busbar,,L1 Current (RMS),A,180.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:20:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:20:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:20:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.11
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.39
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:20:00+00:00,feeder,3.0,N Current (RMS),A,31.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,47.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,49.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.98
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.14
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.95
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:20:00+00:00,feeder,2.0,N Current (RMS),A,38.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,63.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.48
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.89
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.59
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,21.25
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.94
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.43
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:20:00+00:00,feeder,1.0,N Current (RMS),A,69.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,99.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,53.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,78.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:20:00+00:00,transformer,,Temperature,C,24.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.94
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.13
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.91
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,9.23
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.18
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:20:00+00:00,busbar,,L3 Active Power,kW,33.14
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:20:00+00:00,busbar,,L2 Active Power,kW,38.19
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:20:00+00:00,busbar,,L1 Active Power,kW,36.79
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:20:00+00:00,busbar,,N Current (RMS),A,65.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:20:00+00:00,busbar,,L3 Current (RMS),A,144.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:20:00+00:00,busbar,,L2 Current (RMS),A,158.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:20:00+00:00,busbar,,L1 Current (RMS),A,154.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:10:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:10:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:10:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.37
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.14
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.11
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:10:00+00:00,feeder,3.0,N Current (RMS),A,44.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,44.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,60.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.15
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.11
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.17
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:10:00+00:00,feeder,2.0,N Current (RMS),A,20.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,38.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.69
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.43
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.86
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,26.25
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.13
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.12
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:10:00+00:00,feeder,1.0,N Current (RMS),A,79.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,117.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,53.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,63.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:10:00+00:00,transformer,,Temperature,C,24.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.81
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.27
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.04
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.63
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:10:00+00:00,busbar,,L3 Active Power,kW,36.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:10:00+00:00,busbar,,L2 Active Power,kW,31.39
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:10:00+00:00,busbar,,L1 Active Power,kW,34.41
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:10:00+00:00,busbar,,N Current (RMS),A,83.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:10:00+00:00,busbar,,L3 Current (RMS),A,158.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:10:00+00:00,busbar,,L2 Current (RMS),A,131.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:10:00+00:00,busbar,,L1 Current (RMS),A,145.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:00:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:00:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:00:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.35
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.03
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:00:00+00:00,feeder,3.0,N Current (RMS),A,49.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,45.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,75.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.21
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.11
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.84
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:00:00+00:00,feeder,2.0,N Current (RMS),A,20.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,42.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.71
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.81
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,27.51
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.92
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.25
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:00:00+00:00,feeder,1.0,N Current (RMS),A,85.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,120.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,48.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,64.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:00:00+00:00,transformer,,Temperature,C,24.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.93
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.86
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.29
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.39
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.47
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:00:00+00:00,busbar,,L3 Active Power,kW,42.09
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:00:00+00:00,busbar,,L2 Active Power,kW,31.64
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:00:00+00:00,busbar,,L1 Active Power,kW,39.13
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:00:00+00:00,busbar,,N Current (RMS),A,95.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:00:00+00:00,busbar,,L3 Current (RMS),A,179.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:00:00+00:00,busbar,,L2 Current (RMS),A,131.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 19:00:00+00:00,busbar,,L1 Current (RMS),A,164.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:50:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:50:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:50:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.33
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.29
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.06
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:50:00+00:00,feeder,3.0,N Current (RMS),A,30.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,51.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,39.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.15
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.45
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.18
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:50:00+00:00,feeder,2.0,N Current (RMS),A,16.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.81
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.44
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.96
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,25.17
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.62
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.49
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:50:00+00:00,feeder,1.0,N Current (RMS),A,66.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,111.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,59.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,78.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:50:00+00:00,transformer,,Temperature,C,24.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.18
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.39
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.13
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:50:00+00:00,busbar,,L3 Active Power,kW,36.66
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:50:00+00:00,busbar,,L2 Active Power,kW,32.37
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:50:00+00:00,busbar,,L1 Active Power,kW,33.75
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:50:00+00:00,busbar,,N Current (RMS),A,72.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:50:00+00:00,busbar,,L3 Current (RMS),A,157.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:50:00+00:00,busbar,,L2 Current (RMS),A,135.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:50:00+00:00,busbar,,L1 Current (RMS),A,141.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:40:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:40:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:40:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.98
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.18
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.29
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:40:00+00:00,feeder,3.0,N Current (RMS),A,39.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,67.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,45.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.76
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.85
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.06
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:40:00+00:00,feeder,2.0,N Current (RMS),A,18.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.73
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.36
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.33
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,25.26
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.73
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,19.41
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:40:00+00:00,feeder,1.0,N Current (RMS),A,74.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,112.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,56.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,82.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:40:00+00:00,transformer,,Temperature,C,25.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.79
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.07
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.09
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:40:00+00:00,busbar,,L3 Active Power,kW,36.03
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:40:00+00:00,busbar,,L2 Active Power,kW,32.77
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:40:00+00:00,busbar,,L1 Active Power,kW,34.78
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:40:00+00:00,busbar,,N Current (RMS),A,78.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:40:00+00:00,busbar,,L3 Current (RMS),A,155.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:40:00+00:00,busbar,,L2 Current (RMS),A,138.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:40:00+00:00,busbar,,L1 Current (RMS),A,146.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:30:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:30:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:30:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.11
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.06
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.76
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:30:00+00:00,feeder,3.0,N Current (RMS),A,32.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,59.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.38
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:30:00+00:00,feeder,2.0,N Current (RMS),A,18.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.38
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,25.96
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.16
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,19.18
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:30:00+00:00,feeder,1.0,N Current (RMS),A,78.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,117.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,54.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,81.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:30:00+00:00,transformer,,Temperature,C,25.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.95
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.77
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.13
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.16
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.46
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.41
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.06
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:30:00+00:00,busbar,,L3 Active Power,kW,37.47
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:30:00+00:00,busbar,,L2 Active Power,kW,30.82
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:30:00+00:00,busbar,,L1 Active Power,kW,33.16
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:30:00+00:00,busbar,,N Current (RMS),A,82.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:30:00+00:00,busbar,,L3 Current (RMS),A,161.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:30:00+00:00,busbar,,L2 Current (RMS),A,129.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:30:00+00:00,busbar,,L1 Current (RMS),A,139.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:20:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:20:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:20:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.55
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.79
