Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.29
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:20:00+00:00,feeder,3.0,N Current (RMS),A,25.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,46.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.16
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.99
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.96
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:20:00+00:00,feeder,2.0,N Current (RMS),A,18.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.15
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.57
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,23.42
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.52
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,21.15
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:20:00+00:00,feeder,1.0,N Current (RMS),A,79.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,107.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,56.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,89.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:20:00+00:00,transformer,,Temperature,C,25.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.25
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.79
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.21
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,9.34
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.16
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:20:00+00:00,busbar,,L3 Active Power,kW,35.14
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:20:00+00:00,busbar,,L2 Active Power,kW,30.31
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:20:00+00:00,busbar,,L1 Active Power,kW,34.43
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:20:00+00:00,busbar,,N Current (RMS),A,88.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:20:00+00:00,busbar,,L3 Current (RMS),A,153.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:20:00+00:00,busbar,,L2 Current (RMS),A,127.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:20:00+00:00,busbar,,L1 Current (RMS),A,145.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:10:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:10:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:10:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.52
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.46
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.43
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:10:00+00:00,feeder,3.0,N Current (RMS),A,27.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,49.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.84
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.81
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.78
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:10:00+00:00,feeder,2.0,N Current (RMS),A,18.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.88
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.09
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.39
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,24.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.93
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,19.38
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:10:00+00:00,feeder,1.0,N Current (RMS),A,71.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,111.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,59.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,81.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:10:00+00:00,transformer,,Temperature,C,25.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.84
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.15
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,9.55
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.76
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:10:00+00:00,busbar,,L3 Active Power,kW,40.25
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:10:00+00:00,busbar,,L2 Active Power,kW,32.21
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:10:00+00:00,busbar,,L1 Active Power,kW,33.61
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:10:00+00:00,busbar,,N Current (RMS),A,88.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:10:00+00:00,busbar,,L3 Current (RMS),A,174.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:10:00+00:00,busbar,,L2 Current (RMS),A,134.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:10:00+00:00,busbar,,L1 Current (RMS),A,141.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:00:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:00:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:00:00+00:00,feeder,,L1 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.37
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.08
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,19.19
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.86
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:00:00+00:00,feeder,3.0,N Current (RMS),A,36.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,53.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,82.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.41
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.53
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:00:00+00:00,feeder,2.0,N Current (RMS),A,20.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.86
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,27.66
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.17
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.62
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:00:00+00:00,feeder,1.0,N Current (RMS),A,83.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,124.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,48.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,79.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:00:00+00:00,transformer,,Temperature,C,25.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.46
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.07
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,11.08
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.52
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.39
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:00:00+00:00,busbar,,L3 Active Power,kW,45.15
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:00:00+00:00,busbar,,L2 Active Power,kW,39.26
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:00:00+00:00,busbar,,L1 Active Power,kW,34.04
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:00:00+00:00,busbar,,N Current (RMS),A,76.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:00:00+00:00,busbar,,L3 Current (RMS),A,196.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:00:00+00:00,busbar,,L2 Current (RMS),A,164.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 18:00:00+00:00,busbar,,L1 Current (RMS),A,144.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:50:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:50:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:50:00+00:00,feeder,,L1 Active Power,kW,0.05
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.82
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.75
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,21.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.11
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:50:00+00:00,feeder,3.0,N Current (RMS),A,52.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,50.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,91.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.18
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.39
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:50:00+00:00,feeder,2.0,N Current (RMS),A,35.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,54.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.57
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.13
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,23.58
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.37
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,19.43
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:50:00+00:00,feeder,1.0,N Current (RMS),A,76.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,108.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,83.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:50:00+00:00,transformer,,Temperature,C,26.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.72
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.99
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.63
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.99
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,11.18
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.42
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.04
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:50:00+00:00,busbar,,L3 Active Power,kW,42.23
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:50:00+00:00,busbar,,L2 Active Power,kW,44.25
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:50:00+00:00,busbar,,L1 Active Power,kW,30.98
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:50:00+00:00,busbar,,N Current (RMS),A,61.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:50:00+00:00,busbar,,L3 Current (RMS),A,183.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:50:00+00:00,busbar,,L2 Current (RMS),A,184.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:50:00+00:00,busbar,,L1 Current (RMS),A,130.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:40:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:40:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:40:00+00:00,feeder,,L1 Active Power,kW,0.05
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.95
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.53
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.42
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:40:00+00:00,feeder,3.0,N Current (RMS),A,49.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,69.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,58.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.66
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.88
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.03
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:40:00+00:00,feeder,2.0,N Current (RMS),A,49.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,63.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.77
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.94
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.54
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,25.84
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.59
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,21.26
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:40:00+00:00,feeder,1.0,N Current (RMS),A,78.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,116.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,56.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,90.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:40:00+00:00,transformer,,Temperature,C,26.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.21
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.61
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,11.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.89
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.79
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:40:00+00:00,busbar,,L3 Active Power,kW,46.44
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:40:00+00:00,busbar,,L2 Active Power,kW,41.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:40:00+00:00,busbar,,L1 Active Power,kW,28.76
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:40:00+00:00,busbar,,N Current (RMS),A,85.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:40:00+00:00,busbar,,L3 Current (RMS),A,200.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:40:00+00:00,busbar,,L2 Current (RMS),A,173.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:40:00+00:00,busbar,,L1 Current (RMS),A,122.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:30:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:30:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:30:00+00:00,feeder,,L1 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.97
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.15
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.28
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.93
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:30:00+00:00,feeder,3.0,N Current (RMS),A,36.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,57.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,52.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.85
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.15
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.78
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:30:00+00:00,feeder,2.0,N Current (RMS),A,26.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,43.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.52
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.82
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.09
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,25.44
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,18.45
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:30:00+00:00,feeder,1.0,N Current (RMS),A,76.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,114.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,54.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,78.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:30:00+00:00,transformer,,Temperature,C,26.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.92
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,9.69
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.54
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.12
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:30:00+00:00,busbar,,L3 Active Power,kW,47.45
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:30:00+00:00,busbar,,L2 Active Power,kW,34.46
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:30:00+00:00,busbar,,L1 Active Power,kW,30.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:30:00+00:00,busbar,,N Current (RMS),A,99.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:30:00+00:00,busbar,,L3 Current (RMS),A,203.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:30:00+00:00,busbar,,L2 Current (RMS),A,144.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:30:00+00:00,busbar,,L1 Current (RMS),A,126.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:20:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:20:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:20:00+00:00,feeder,,L1 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.86
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.57
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.08
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.24
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:20:00+00:00,feeder,3.0,N Current (RMS),A,34.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,41.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,61.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.75
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.34
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:20:00+00:00,feeder,2.0,N Current (RMS),A,22.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.64
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.43
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.38
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,25.94
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.35
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,21.59
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:20:00+00:00,feeder,1.0,N Current (RMS),A,77.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,114.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,61.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,90.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:20:00+00:00,transformer,,Temperature,C,27.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.68
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.53
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.74
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.75
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.68
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:20:00+00:00,busbar,,L3 Active Power,kW,42.28
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:20:00+00:00,busbar,,L2 Active Power,kW,36.34
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:20:00+00:00,busbar,,L1 Active Power,kW,32.21
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:20:00+00:00,busbar,,N Current (RMS),A,78.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:20:00+00:00,busbar,,L3 Current (RMS),A,180.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:20:00+00:00,busbar,,L2 Current (RMS),A,153.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:20:00+00:00,busbar,,L1 Current (RMS),A,135.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:10:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:10:00+00:00,feeder,,L1 Active Power,kW,0.05
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.39
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.57
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,19.46
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.78
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:10:00+00:00,feeder,3.0,N Current (RMS),A,48.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,49.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,84.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.21
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.58
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.07
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:10:00+00:00,feeder,2.0,N Current (RMS),A,42.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,48.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.52
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.79
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.06
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,25.66
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.16
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,23.05
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:10:00+00:00,feeder,1.0,N Current (RMS),A,72.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,113.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,60.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,97.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:10:00+00:00,transformer,,Temperature,C,27.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.53
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.12
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.71
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:10:00+00:00,busbar,,L3 Active Power,kW,42.45
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:10:00+00:00,busbar,,L2 Active Power,kW,43.19
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:10:00+00:00,busbar,,L1 Active Power,kW,33.95
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:10:00+00:00,busbar,,N Current (RMS),A,79.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:10:00+00:00,busbar,,L3 Current (RMS),A,181.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:10:00+00:00,busbar,,L2 Current (RMS),A,183.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:10:00+00:00,busbar,,L1 Current (RMS),A,144.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:00:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:00:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:00:00+00:00,feeder,,L1 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.38
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,17.07
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.12
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:00:00+00:00,feeder,3.0,N Current (RMS),A,50.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,72.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.56
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.79
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.61
