Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:00:00+00:00,feeder,2.0,N Current (RMS),A,21.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.15
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.71
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.75
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,27.45
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.78
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,20.28
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:00:00+00:00,feeder,1.0,N Current (RMS),A,84.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,122.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,53.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,86.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:00:00+00:00,transformer,,Temperature,C,26.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.45
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.85
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,9.68
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.43
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.32
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:00:00+00:00,busbar,,L3 Active Power,kW,39.71
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:00:00+00:00,busbar,,L2 Active Power,kW,34.64
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:00:00+00:00,busbar,,L1 Active Power,kW,27.05
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:00:00+00:00,busbar,,N Current (RMS),A,76.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:00:00+00:00,busbar,,L3 Current (RMS),A,172.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:00:00+00:00,busbar,,L2 Current (RMS),A,144.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 17:00:00+00:00,busbar,,L1 Current (RMS),A,115.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:50:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:50:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:50:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.18
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.58
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.11
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:50:00+00:00,feeder,3.0,N Current (RMS),A,34.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,50.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.69
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.06
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:50:00+00:00,feeder,2.0,N Current (RMS),A,22.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.89
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.89
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.24
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,27.51
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.31
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,20.62
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:50:00+00:00,feeder,1.0,N Current (RMS),A,80.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,122.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,63.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,86.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:50:00+00:00,transformer,,Temperature,C,27.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.44
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.93
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.29
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:50:00+00:00,busbar,,L3 Active Power,kW,40.39
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:50:00+00:00,busbar,,L2 Active Power,kW,32.95
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:50:00+00:00,busbar,,L1 Active Power,kW,30.46
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:50:00+00:00,busbar,,N Current (RMS),A,87.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:50:00+00:00,busbar,,L3 Current (RMS),A,173.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:50:00+00:00,busbar,,L2 Current (RMS),A,138.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:50:00+00:00,busbar,,L1 Current (RMS),A,129.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:40:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:40:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:40:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.79
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.22
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.13
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:40:00+00:00,feeder,3.0,N Current (RMS),A,37.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,49.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.05
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.44
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:40:00+00:00,feeder,2.0,N Current (RMS),A,20.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.19
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.39
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,24.41
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.99
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,19.28
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:40:00+00:00,feeder,1.0,N Current (RMS),A,72.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,108.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,53.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,80.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:40:00+00:00,transformer,,Temperature,C,27.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.46
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.49
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.16
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.09
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:40:00+00:00,busbar,,L3 Active Power,kW,30.71
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:40:00+00:00,busbar,,L2 Active Power,kW,28.26
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:40:00+00:00,busbar,,L1 Active Power,kW,22.88
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:40:00+00:00,busbar,,N Current (RMS),A,72.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:40:00+00:00,busbar,,L3 Current (RMS),A,135.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:40:00+00:00,busbar,,L2 Current (RMS),A,119.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:40:00+00:00,busbar,,L1 Current (RMS),A,98.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:30:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:30:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:30:00+00:00,feeder,,L1 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:30:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.85
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,18.29
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.13
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:30:00+00:00,feeder,3.0,N Current (RMS),A,56.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,77.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.33
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.88
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,-1.32
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:30:00+00:00,feeder,2.0,N Current (RMS),A,30.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.89
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.68
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.46
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,24.53
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.37
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,22.19
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:30:00+00:00,feeder,1.0,N Current (RMS),A,81.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,109.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,51.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,93.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:30:00+00:00,transformer,,Temperature,C,27.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.42
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.29
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.79
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.31
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:30:00+00:00,busbar,,L3 Active Power,kW,29.73
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:30:00+00:00,busbar,,L2 Active Power,kW,35.55
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:30:00+00:00,busbar,,L1 Active Power,kW,26.04
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:30:00+00:00,busbar,,N Current (RMS),A,61.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:30:00+00:00,busbar,,L3 Current (RMS),A,130.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:30:00+00:00,busbar,,L2 Current (RMS),A,149.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:30:00+00:00,busbar,,L1 Current (RMS),A,111.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:20:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:20:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:20:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.34
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.55
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:20:00+00:00,feeder,3.0,N Current (RMS),A,52.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,61.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.97
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.03
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,-1.89
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:20:00+00:00,feeder,2.0,N Current (RMS),A,23.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.48
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.74
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.09
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,24.21
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.56
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.69
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:20:00+00:00,feeder,1.0,N Current (RMS),A,74.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,108.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,57.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,78.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:20:00+00:00,transformer,,Temperature,C,26.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.49
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:20:00+00:00,busbar,,L3 Active Power,kW,24.87
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:20:00+00:00,busbar,,L2 Active Power,kW,29.15
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:20:00+00:00,busbar,,L1 Active Power,kW,21.62
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:20:00+00:00,busbar,,N Current (RMS),A,57.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:20:00+00:00,busbar,,L3 Current (RMS),A,110.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:20:00+00:00,busbar,,L2 Current (RMS),A,122.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:20:00+00:00,busbar,,L1 Current (RMS),A,91.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:10:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:10:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:10:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:10:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.28
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.68
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.25
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:10:00+00:00,feeder,3.0,N Current (RMS),A,46.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,61.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,56.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.72
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.24
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.35
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:10:00+00:00,feeder,2.0,N Current (RMS),A,29.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.24
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.39
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,24.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.69
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,19.43
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:10:00+00:00,feeder,1.0,N Current (RMS),A,75.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,109.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,56.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,81.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:10:00+00:00,transformer,,Temperature,C,26.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.65
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.71
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:10:00+00:00,busbar,,L3 Active Power,kW,30.51
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:10:00+00:00,busbar,,L2 Active Power,kW,33.61
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:10:00+00:00,busbar,,L1 Active Power,kW,30.35
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:10:00+00:00,busbar,,N Current (RMS),A,62.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:10:00+00:00,busbar,,L3 Current (RMS),A,134.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:10:00+00:00,busbar,,L2 Current (RMS),A,140.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:10:00+00:00,busbar,,L1 Current (RMS),A,131.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:00:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:00:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:00:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.69
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.81
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.22
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:00:00+00:00,feeder,3.0,N Current (RMS),A,35.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,62.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.38
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:00:00+00:00,feeder,2.0,N Current (RMS),A,25.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.19
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.73
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.53
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,23.78
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.66
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.75
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:00:00+00:00,feeder,1.0,N Current (RMS),A,57.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,106.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,68.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,74.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:00:00+00:00,transformer,,Temperature,C,26.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.32
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.18
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:00:00+00:00,busbar,,L3 Active Power,kW,33.58
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:00:00+00:00,busbar,,L2 Active Power,kW,36.84
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:00:00+00:00,busbar,,L1 Active Power,kW,27.91
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:00:00+00:00,busbar,,N Current (RMS),A,59.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:00:00+00:00,busbar,,L3 Current (RMS),A,144.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:00:00+00:00,busbar,,L2 Current (RMS),A,153.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 16:00:00+00:00,busbar,,L1 Current (RMS),A,118.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:50:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:50:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:50:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.43
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.59
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.61
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:50:00+00:00,feeder,3.0,N Current (RMS),A,33.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,53.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,43.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.38
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.73
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:50:00+00:00,feeder,2.0,N Current (RMS),A,28.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.31
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.94
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.27
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,31.59
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,20.93
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:50:00+00:00,feeder,1.0,N Current (RMS),A,81.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,139.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,69.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,88.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:50:00+00:00,transformer,,Temperature,C,26.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.53
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,11.39
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.58
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:50:00+00:00,busbar,,L3 Active Power,kW,38.24
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:50:00+00:00,busbar,,L2 Active Power,kW,34.35
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:50:00+00:00,busbar,,L1 Active Power,kW,28.77
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:50:00+00:00,busbar,,N Current (RMS),A,80.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:50:00+00:00,busbar,,L3 Current (RMS),A,167.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:50:00+00:00,busbar,,L2 Current (RMS),A,143.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:50:00+00:00,busbar,,L1 Current (RMS),A,124.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:40:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:40:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:40:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:40:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.71
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.64
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.41
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.37
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:40:00+00:00,feeder,3.0,N Current (RMS),A,30.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,50.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.06
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.31
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,-2.71
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:40:00+00:00,feeder,2.0,N Current (RMS),A,28.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.96
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.05
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,31.52
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.89
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,19.64
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:40:00+00:00,feeder,1.0,N Current (RMS),A,95.9
