Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,139.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,59.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,82.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:40:00+00:00,transformer,,Temperature,C,26.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.15
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,12.98
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.33
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:40:00+00:00,busbar,,L3 Active Power,kW,41.24
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:40:00+00:00,busbar,,L2 Active Power,kW,29.62
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:40:00+00:00,busbar,,L1 Active Power,kW,22.34
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:40:00+00:00,busbar,,N Current (RMS),A,107.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:40:00+00:00,busbar,,L3 Current (RMS),A,179.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:40:00+00:00,busbar,,L2 Current (RMS),A,124.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:40:00+00:00,busbar,,L1 Current (RMS),A,96.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:30:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:30:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:30:00+00:00,feeder,,L1 Active Power,kW,0.05
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:30:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.61
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.03
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.81
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.95
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:30:00+00:00,feeder,3.0,N Current (RMS),A,50.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,75.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,49.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.08
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.43
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:30:00+00:00,feeder,2.0,N Current (RMS),A,27.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.11
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.57
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.89
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,32.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.55
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,20.78
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:30:00+00:00,feeder,1.0,N Current (RMS),A,88.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,142.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,72.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,87.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:30:00+00:00,transformer,,Temperature,C,26.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,11.99
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.65
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.37
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:30:00+00:00,busbar,,L3 Active Power,kW,56.62
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:30:00+00:00,busbar,,L2 Active Power,kW,35.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:30:00+00:00,busbar,,L1 Active Power,kW,31.79
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:30:00+00:00,busbar,,N Current (RMS),A,140.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:30:00+00:00,busbar,,L3 Current (RMS),A,243.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:30:00+00:00,busbar,,L2 Current (RMS),A,150.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:30:00+00:00,busbar,,L1 Current (RMS),A,136.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:20:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:20:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:20:00+00:00,feeder,,L1 Active Power,kW,0.05
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:20:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.51
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.92
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.27
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.73
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:20:00+00:00,feeder,3.0,N Current (RMS),A,33.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,67.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,55.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,46.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.27
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.57
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:20:00+00:00,feeder,2.0,N Current (RMS),A,32.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,44.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.42
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.48
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.97
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,33.09
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.56
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,19.83
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:20:00+00:00,feeder,1.0,N Current (RMS),A,93.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,145.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,67.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,83.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:20:00+00:00,transformer,,Temperature,C,27.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.49
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,11.91
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.39
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.26
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:20:00+00:00,busbar,,L3 Active Power,kW,59.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:20:00+00:00,busbar,,L2 Active Power,kW,36.44
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:20:00+00:00,busbar,,L1 Active Power,kW,34.18
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:20:00+00:00,busbar,,N Current (RMS),A,137.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:20:00+00:00,busbar,,L3 Current (RMS),A,250.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:20:00+00:00,busbar,,L2 Current (RMS),A,151.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:20:00+00:00,busbar,,L1 Current (RMS),A,142.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:10:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:10:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:10:00+00:00,feeder,,L1 Active Power,kW,0.05
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.79
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.27
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:10:00+00:00,feeder,3.0,N Current (RMS),A,35.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,63.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,45.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,44.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.76
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.84
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.05
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:10:00+00:00,feeder,2.0,N Current (RMS),A,31.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.74
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.67
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.18
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,27.06
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.49
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.89
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:10:00+00:00,feeder,1.0,N Current (RMS),A,78.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,121.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,62.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,75.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:10:00+00:00,transformer,,Temperature,C,27.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.57
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,10.11
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.54
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.35
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:10:00+00:00,busbar,,L3 Active Power,kW,47.93
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:10:00+00:00,busbar,,L2 Active Power,kW,34.13
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:10:00+00:00,busbar,,L1 Active Power,kW,29.26
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:10:00+00:00,busbar,,N Current (RMS),A,108.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:10:00+00:00,busbar,,L3 Current (RMS),A,204.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:10:00+00:00,busbar,,L2 Current (RMS),A,141.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:10:00+00:00,busbar,,L1 Current (RMS),A,123.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:00:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:00:00+00:00,feeder,,L1 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:00:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.33
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,18.21
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.18
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:00:00+00:00,feeder,3.0,N Current (RMS),A,58.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,77.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.95
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.85
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,-3.49
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:00:00+00:00,feeder,2.0,N Current (RMS),A,38.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.99
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.76
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,26.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.16
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.21
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:00:00+00:00,feeder,1.0,N Current (RMS),A,74.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,114.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,65.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,63.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:00:00+00:00,transformer,,Temperature,C,28.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,9.28
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.88
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:00:00+00:00,busbar,,L3 Active Power,kW,31.33
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:00:00+00:00,busbar,,L2 Active Power,kW,39.21
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:00:00+00:00,busbar,,L1 Active Power,kW,17.93
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:00:00+00:00,busbar,,N Current (RMS),A,82.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:00:00+00:00,busbar,,L3 Current (RMS),A,137.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:00:00+00:00,busbar,,L2 Current (RMS),A,162.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 15:00:00+00:00,busbar,,L1 Current (RMS),A,83.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:50:00+00:00,feeder,,L3 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:50:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:50:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.12
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.95
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:50:00+00:00,feeder,3.0,N Current (RMS),A,55.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,65.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,-3.59
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.85
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,-9.24
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:50:00+00:00,feeder,2.0,N Current (RMS),A,38.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.69
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.07
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,26.62
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.94
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.19
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:50:00+00:00,feeder,1.0,N Current (RMS),A,77.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,120.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,69.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,55.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:50:00+00:00,transformer,,Temperature,C,27.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.53
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.44
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.79
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,11.73
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.48
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:50:00+00:00,busbar,,L3 Active Power,kW,23.21
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:50:00+00:00,busbar,,L2 Active Power,kW,31.73
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:50:00+00:00,busbar,,L1 Active Power,kW,5.78
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:50:00+00:00,busbar,,N Current (RMS),A,91.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:50:00+00:00,busbar,,L3 Current (RMS),A,109.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:50:00+00:00,busbar,,L2 Current (RMS),A,136.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:50:00+00:00,busbar,,L1 Current (RMS),A,37.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:40:00+00:00,feeder,,L3 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:40:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:40:00+00:00,feeder,,L1 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:40:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.06
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.35
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,-4.37
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:40:00+00:00,feeder,3.0,N Current (RMS),A,71.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,73.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,-4.49
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.47
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,-9.67
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:40:00+00:00,feeder,2.0,N Current (RMS),A,37.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,12.44
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.24
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.59
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,35.63
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.33
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.46
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:40:00+00:00,feeder,1.0,N Current (RMS),A,106.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,156.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,70.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,64.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:40:00+00:00,transformer,,Temperature,C,25.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.53
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,12.34
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.15
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:40:00+00:00,busbar,,L3 Active Power,kW,32.23
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:40:00+00:00,busbar,,L2 Active Power,kW,32.21
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:40:00+00:00,busbar,,L1 Active Power,kW,1.47
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:40:00+00:00,busbar,,N Current (RMS),A,125.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:40:00+00:00,busbar,,L3 Current (RMS),A,144.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:40:00+00:00,busbar,,L2 Current (RMS),A,139.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:40:00+00:00,busbar,,L1 Current (RMS),A,35.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:30:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:30:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:30:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.33
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.43
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.55
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.68
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:30:00+00:00,feeder,3.0,N Current (RMS),A,37.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,43.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.67
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.65
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,-4.77
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:30:00+00:00,feeder,2.0,N Current (RMS),A,26.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.74
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.39
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.23
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,30.52
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.23
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:30:00+00:00,feeder,1.0,N Current (RMS),A,93.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,134.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,61.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,57.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:30:00+00:00,transformer,,Temperature,C,24.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.38
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,10.64
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.75
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:30:00+00:00,busbar,,L3 Active Power,kW,36.31
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:30:00+00:00,busbar,,L2 Active Power,kW,24.44
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:30:00+00:00,busbar,,L1 Active Power,kW,10.64
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:30:00+00:00,busbar,,N Current (RMS),A,120.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:30:00+00:00,busbar,,L3 Current (RMS),A,158.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:30:00+00:00,busbar,,L2 Current (RMS),A,103.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:30:00+00:00,busbar,,L1 Current (RMS),A,52.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:20:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:20:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:20:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:20:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.04
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.35
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.21
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:20:00+00:00,feeder,3.0,N Current (RMS),A,27.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,44.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.26
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.08
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.37
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:20:00+00:00,feeder,2.0,N Current (RMS),A,22.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.74
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.44
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,25.74
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.13
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.59
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:20:00+00:00,feeder,1.0,N Current (RMS),A,70.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,115.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,70.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,73.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:20:00+00:00,transformer,,Temperature,C,23.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,10.71
