Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.62
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:20:00+00:00,busbar,,L3 Active Power,kW,36.06
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:20:00+00:00,busbar,,L2 Active Power,kW,31.56
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:20:00+00:00,busbar,,L1 Active Power,kW,21.47
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:20:00+00:00,busbar,,N Current (RMS),A,82.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:20:00+00:00,busbar,,L3 Current (RMS),A,156.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:20:00+00:00,busbar,,L2 Current (RMS),A,132.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:20:00+00:00,busbar,,L1 Current (RMS),A,90.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:10:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:10:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:10:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.74
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.55
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:10:00+00:00,feeder,3.0,N Current (RMS),A,34.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,62.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.34
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.88
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.24
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:10:00+00:00,feeder,2.0,N Current (RMS),A,16.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.27
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.91
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,23.31
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.11
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:10:00+00:00,feeder,1.0,N Current (RMS),A,70.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,104.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,62.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,61.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:10:00+00:00,transformer,,Temperature,C,23.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,9.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:10:00+00:00,busbar,,L3 Active Power,kW,34.87
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:10:00+00:00,busbar,,L2 Active Power,kW,33.73
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:10:00+00:00,busbar,,L1 Active Power,kW,24.52
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:10:00+00:00,busbar,,N Current (RMS),A,72.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:10:00+00:00,busbar,,L3 Current (RMS),A,150.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:10:00+00:00,busbar,,L2 Current (RMS),A,139.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:10:00+00:00,busbar,,L1 Current (RMS),A,103.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:00:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:00:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:00:00+00:00,feeder,,L1 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:00:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.47
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.84
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:00:00+00:00,feeder,3.0,N Current (RMS),A,35.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,61.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.88
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.94
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.65
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:00:00+00:00,feeder,2.0,N Current (RMS),A,15.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,12.53
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.92
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.06
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,27.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.16
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.07
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:00:00+00:00,feeder,1.0,N Current (RMS),A,83.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,123.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,63.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,67.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:00:00+00:00,transformer,,Temperature,C,24.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.57
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.97
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,11.98
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.13
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:00:00+00:00,busbar,,L3 Active Power,kW,38.39
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:00:00+00:00,busbar,,L2 Active Power,kW,33.62
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:00:00+00:00,busbar,,L1 Active Power,kW,23.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:00:00+00:00,busbar,,N Current (RMS),A,84.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:00:00+00:00,busbar,,L3 Current (RMS),A,168.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:00:00+00:00,busbar,,L2 Current (RMS),A,140.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 14:00:00+00:00,busbar,,L1 Current (RMS),A,99.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:50:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:50:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:50:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:50:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.27
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.24
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.84
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:50:00+00:00,feeder,3.0,N Current (RMS),A,37.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,59.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.04
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.52
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.88
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:50:00+00:00,feeder,2.0,N Current (RMS),A,20.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,12.05
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.78
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.35
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,23.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.22
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:50:00+00:00,feeder,1.0,N Current (RMS),A,72.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,110.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,60.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,65.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:50:00+00:00,transformer,,Temperature,C,24.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.67
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,11.05
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.67
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:50:00+00:00,busbar,,L3 Active Power,kW,31.14
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:50:00+00:00,busbar,,L2 Active Power,kW,33.36
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:50:00+00:00,busbar,,L1 Active Power,kW,23.97
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:50:00+00:00,busbar,,N Current (RMS),A,62.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:50:00+00:00,busbar,,L3 Current (RMS),A,137.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:50:00+00:00,busbar,,L2 Current (RMS),A,138.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:50:00+00:00,busbar,,L1 Current (RMS),A,101.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:40:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:40:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:40:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:40:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.21
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.44
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.47
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:40:00+00:00,feeder,3.0,N Current (RMS),A,36.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,56.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.14
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.11
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.06
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:40:00+00:00,feeder,2.0,N Current (RMS),A,20.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,13.34
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.21
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.27
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,25.32
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.77
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.14
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:40:00+00:00,feeder,1.0,N Current (RMS),A,79.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,118.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,60.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,68.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:40:00+00:00,transformer,,Temperature,C,24.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,12.65
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.27
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:40:00+00:00,busbar,,L3 Active Power,kW,31.69
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:40:00+00:00,busbar,,L2 Active Power,kW,30.33
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:40:00+00:00,busbar,,L1 Active Power,kW,25.69
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:40:00+00:00,busbar,,N Current (RMS),A,70.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:40:00+00:00,busbar,,L3 Current (RMS),A,141.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:40:00+00:00,busbar,,L2 Current (RMS),A,127.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:40:00+00:00,busbar,,L1 Current (RMS),A,108.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:30:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:30:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:30:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:30:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.06
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.94
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.26
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:30:00+00:00,feeder,3.0,N Current (RMS),A,30.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,54.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.78
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:30:00+00:00,feeder,2.0,N Current (RMS),A,15.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,12.09
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.74
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.24
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,23.37
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.12
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.97
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:30:00+00:00,feeder,1.0,N Current (RMS),A,78.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,108.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,54.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,73.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:30:00+00:00,transformer,,Temperature,C,25.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,11.61
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.39
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:30:00+00:00,busbar,,L3 Active Power,kW,30.23
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:30:00+00:00,busbar,,L2 Active Power,kW,28.46
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:30:00+00:00,busbar,,L1 Active Power,kW,25.36
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:30:00+00:00,busbar,,N Current (RMS),A,73.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:30:00+00:00,busbar,,L3 Current (RMS),A,134.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:30:00+00:00,busbar,,L2 Current (RMS),A,118.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:30:00+00:00,busbar,,L1 Current (RMS),A,107.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:20:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:20:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:20:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.91
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.56
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.94
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:20:00+00:00,feeder,3.0,N Current (RMS),A,31.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,41.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,40.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.85
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.12
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.36
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:20:00+00:00,feeder,2.0,N Current (RMS),A,15.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.82
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.73
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,23.82
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.03
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.87
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:20:00+00:00,feeder,1.0,N Current (RMS),A,68.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,110.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,58.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,71.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:20:00+00:00,transformer,,Temperature,C,27.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.55
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,11.37
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.33
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.85
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:20:00+00:00,busbar,,L3 Active Power,kW,28.61
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:20:00+00:00,busbar,,L2 Active Power,kW,24.73
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:20:00+00:00,busbar,,L1 Active Power,kW,28.19
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:20:00+00:00,busbar,,N Current (RMS),A,81.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:20:00+00:00,busbar,,L3 Current (RMS),A,128.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:20:00+00:00,busbar,,L2 Current (RMS),A,104.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:20:00+00:00,busbar,,L1 Current (RMS),A,118.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:10:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:10:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:10:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:10:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.37
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.55
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.88
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:10:00+00:00,feeder,3.0,N Current (RMS),A,41.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,53.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.72
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.72
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.09
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:10:00+00:00,feeder,2.0,N Current (RMS),A,17.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.34
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.76
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.59
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,22.88
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.12
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.94
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:10:00+00:00,feeder,1.0,N Current (RMS),A,71.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,105.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,53.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,55.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:10:00+00:00,transformer,,Temperature,C,29.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.85
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,11.16
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.23
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:10:00+00:00,busbar,,L3 Active Power,kW,22.73
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:10:00+00:00,busbar,,L2 Active Power,kW,25.73
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:10:00+00:00,busbar,,L1 Active Power,kW,17.88
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:10:00+00:00,busbar,,N Current (RMS),A,63.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:10:00+00:00,busbar,,L3 Current (RMS),A,106.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:10:00+00:00,busbar,,L2 Current (RMS),A,108.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:10:00+00:00,busbar,,L1 Current (RMS),A,78.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:00:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:00:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:00:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:00:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.21
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,17.53
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.03
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:00:00+00:00,feeder,3.0,N Current (RMS),A,66.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,74.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.56
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.94
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,-4.07
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:00:00+00:00,feeder,2.0,N Current (RMS),A,20.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.86
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.25
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,24.84
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.45
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.22
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:00:00+00:00,feeder,1.0,N Current (RMS),A,76.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,114.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,64.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,55.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:00:00+00:00,transformer,,Temperature,C,31.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,11.59
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:00:00+00:00,busbar,,L3 Active Power,kW,22.53
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:00:00+00:00,busbar,,L2 Active Power,kW,30.03
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:00:00+00:00,busbar,,L1 Active Power,kW,10.22
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:00:00+00:00,busbar,,N Current (RMS),A,75.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:00:00+00:00,busbar,,L3 Current (RMS),A,106.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:00:00+00:00,busbar,,L2 Current (RMS),A,125.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 13:00:00+00:00,busbar,,L1 Current (RMS),A,61.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
