Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:50:00+00:00,feeder,,L3 Active Power,kW,0.05
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:50:00+00:00,feeder,,L1 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:50:00+00:00,feeder,,N Current (RMS),A,0.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.58
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.39
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,21.03
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,-6.18
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:50:00+00:00,feeder,3.0,N Current (RMS),A,97.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,86.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,-8.19
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,-6.48
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,-10.19
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:50:00+00:00,feeder,2.0,N Current (RMS),A,19.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.04
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.38
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,27.79
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.64
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.93
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:50:00+00:00,feeder,1.0,N Current (RMS),A,78.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,123.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,64.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,63.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:50:00+00:00,transformer,,Temperature,C,31.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,10.84
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.88
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:50:00+00:00,busbar,,L3 Active Power,kW,16.26
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:50:00+00:00,busbar,,L2 Active Power,kW,29.18
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:50:00+00:00,busbar,,L1 Active Power,kW,-1.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:50:00+00:00,busbar,,N Current (RMS),A,91.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:50:00+00:00,busbar,,L3 Current (RMS),A,83.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:50:00+00:00,busbar,,L2 Current (RMS),A,121.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:50:00+00:00,busbar,,L1 Current (RMS),A,22.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:40:00+00:00,feeder,,L3 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:40:00+00:00,feeder,,L1 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:40:00+00:00,feeder,,N Current (RMS),A,0.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.11
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,23.26
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,-1.62
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:40:00+00:00,feeder,3.0,N Current (RMS),A,89.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,96.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,-4.99
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,-3.47
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,-5.13
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:40:00+00:00,feeder,2.0,N Current (RMS),A,15.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.77
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.27
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.79
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,31.42
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,19.94
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:40:00+00:00,feeder,1.0,N Current (RMS),A,82.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,137.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,68.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,83.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:40:00+00:00,transformer,,Temperature,C,30.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,10.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.11
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.99
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:40:00+00:00,busbar,,L3 Active Power,kW,28.58
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:40:00+00:00,busbar,,L2 Active Power,kW,35.38
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:40:00+00:00,busbar,,L1 Active Power,kW,13.24
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:40:00+00:00,busbar,,N Current (RMS),A,75.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:40:00+00:00,busbar,,L3 Current (RMS),A,132.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:40:00+00:00,busbar,,L2 Current (RMS),A,149.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:40:00+00:00,busbar,,L1 Current (RMS),A,69.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:30:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:30:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:30:00+00:00,feeder,,L1 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:30:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.53
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,19.04
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,-1.79
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:30:00+00:00,feeder,3.0,N Current (RMS),A,72.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,81.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,-6.54
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.54
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,-3.58
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:30:00+00:00,feeder,2.0,N Current (RMS),A,19.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.47
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.45
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.46
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,33.84
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.21
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,22.76
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:30:00+00:00,feeder,1.0,N Current (RMS),A,99.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,147.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,67.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,97.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:30:00+00:00,transformer,,Temperature,C,31.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,10.68
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.66
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.96
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:30:00+00:00,busbar,,L3 Active Power,kW,30.86
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:30:00+00:00,busbar,,L2 Active Power,kW,31.71
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:30:00+00:00,busbar,,L1 Active Power,kW,17.44
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:30:00+00:00,busbar,,N Current (RMS),A,74.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:30:00+00:00,busbar,,L3 Current (RMS),A,138.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:30:00+00:00,busbar,,L2 Current (RMS),A,135.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:30:00+00:00,busbar,,L1 Current (RMS),A,80.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:20:00+00:00,feeder,,L3 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:20:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:20:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:20:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,-2.69
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.29
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,-4.05
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:20:00+00:00,feeder,3.0,N Current (RMS),A,63.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,56.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,-6.94
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,-5.42
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,-4.97
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:20:00+00:00,feeder,2.0,N Current (RMS),A,19.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.99
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.57
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.66
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,34.39
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.89
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,21.31
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:20:00+00:00,feeder,1.0,N Current (RMS),A,94.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,150.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,73.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,91.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:20:00+00:00,transformer,,Temperature,C,29.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.47
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,11.13
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.66
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.69
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:20:00+00:00,busbar,,L3 Active Power,kW,24.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:20:00+00:00,busbar,,L2 Active Power,kW,24.77
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:20:00+00:00,busbar,,L1 Active Power,kW,12.31
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:20:00+00:00,busbar,,N Current (RMS),A,75.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:20:00+00:00,busbar,,L3 Current (RMS),A,115.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:20:00+00:00,busbar,,L2 Current (RMS),A,104.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:20:00+00:00,busbar,,L1 Current (RMS),A,64.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:10:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:10:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:10:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:10:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,-1.56
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.41
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,-3.06
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:10:00+00:00,feeder,3.0,N Current (RMS),A,52.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,44.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,-5.12
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,-3.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.87
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:10:00+00:00,feeder,2.0,N Current (RMS),A,22.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.12
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.57
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.66
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,32.97
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.75
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,18.77
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:10:00+00:00,feeder,1.0,N Current (RMS),A,93.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,143.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,61.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,80.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:10:00+00:00,transformer,,Temperature,C,27.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.47
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,10.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.74
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.46
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:10:00+00:00,busbar,,L3 Active Power,kW,26.32
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:10:00+00:00,busbar,,L2 Active Power,kW,21.18
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:10:00+00:00,busbar,,L1 Active Power,kW,14.86
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:10:00+00:00,busbar,,N Current (RMS),A,79.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:10:00+00:00,busbar,,L3 Current (RMS),A,118.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:10:00+00:00,busbar,,L2 Current (RMS),A,90.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:10:00+00:00,busbar,,L1 Current (RMS),A,78.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:00:00+00:00,feeder,,L3 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:00:00+00:00,feeder,,L2 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:00:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:00:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.68
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.92
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:00:00+00:00,feeder,3.0,N Current (RMS),A,39.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,49.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.85
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.54
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.34
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:00:00+00:00,feeder,2.0,N Current (RMS),A,30.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,12.25
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.51
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.85
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,34.44
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.12
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,27.09
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:00:00+00:00,feeder,1.0,N Current (RMS),A,106.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,150.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,62.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,115.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:00:00+00:00,transformer,,Temperature,C,26.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.39
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.41
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.67
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,11.06
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.23
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.64
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:00:00+00:00,busbar,,L3 Active Power,kW,32.73
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:00:00+00:00,busbar,,L2 Active Power,kW,26.36
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:00:00+00:00,busbar,,L1 Active Power,kW,36.35
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:00:00+00:00,busbar,,N Current (RMS),A,94.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:00:00+00:00,busbar,,L3 Current (RMS),A,144.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:00:00+00:00,busbar,,L2 Current (RMS),A,112.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 12:00:00+00:00,busbar,,L1 Current (RMS),A,156.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:50:00+00:00,feeder,,L3 Active Power,kW,0.05
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:50:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:50:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:50:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.38
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.03
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,19.65
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.04
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:50:00+00:00,feeder,3.0,N Current (RMS),A,67.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,82.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,64.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.67
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.68
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:50:00+00:00,feeder,2.0,N Current (RMS),A,24.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.53
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.14
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.24
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,36.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.22
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,23.04
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:50:00+00:00,feeder,1.0,N Current (RMS),A,113.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,156.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,58.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,97.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:50:00+00:00,transformer,,Temperature,C,26.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.51
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.81
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,11.05
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.55
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:50:00+00:00,busbar,,L3 Active Power,kW,35.61
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:50:00+00:00,busbar,,L2 Active Power,kW,35.55
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:50:00+00:00,busbar,,L1 Active Power,kW,39.59
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:50:00+00:00,busbar,,N Current (RMS),A,83.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:50:00+00:00,busbar,,L3 Current (RMS),A,155.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:50:00+00:00,busbar,,L2 Current (RMS),A,148.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:50:00+00:00,busbar,,L1 Current (RMS),A,166.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:40:00+00:00,feeder,,L3 Active Power,kW,0.05
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:40:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:40:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:40:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.36
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.57
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.82
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:40:00+00:00,feeder,3.0,N Current (RMS),A,60.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,66.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,52.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.96
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.88
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.57
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:40:00+00:00,feeder,2.0,N Current (RMS),A,25.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.69
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.06
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.42
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,37.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.04
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,20.13
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:40:00+00:00,feeder,1.0,N Current (RMS),A,106.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,160.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,66.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,85.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:40:00+00:00,transformer,,Temperature,C,25.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.82
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.35
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.69
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:40:00+00:00,busbar,,L3 Active Power,kW,35.65
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:40:00+00:00,busbar,,L2 Active Power,kW,31.49
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:40:00+00:00,busbar,,L1 Active Power,kW,33.54
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:40:00+00:00,busbar,,N Current (RMS),A,80.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:40:00+00:00,busbar,,L3 Current (RMS),A,154.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:40:00+00:00,busbar,,L2 Current (RMS),A,132.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:40:00+00:00,busbar,,L1 Current (RMS),A,143.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:30:00+00:00,feeder,,L3 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:30:00+00:00,feeder,,L2 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:30:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:30:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
