Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.58
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.07
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.13
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:30:00+00:00,feeder,3.0,N Current (RMS),A,55.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,43.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,68.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.95
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.93
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:30:00+00:00,feeder,2.0,N Current (RMS),A,38.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.98
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.79
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.78
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,40.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.22
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,18.85
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:30:00+00:00,feeder,1.0,N Current (RMS),A,114.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,173.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,66.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,81.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:30:00+00:00,transformer,,Temperature,C,24.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.51
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.47
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,9.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.13
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.46
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:30:00+00:00,busbar,,L3 Active Power,kW,44.22
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:30:00+00:00,busbar,,L2 Active Power,kW,26.26
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:30:00+00:00,busbar,,L1 Active Power,kW,43.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:30:00+00:00,busbar,,N Current (RMS),A,124.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:30:00+00:00,busbar,,L3 Current (RMS),A,189.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:30:00+00:00,busbar,,L2 Current (RMS),A,110.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:30:00+00:00,busbar,,L1 Current (RMS),A,183.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:20:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:20:00+00:00,feeder,,L2 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:20:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:20:00+00:00,feeder,,N Current (RMS),A,0.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.18
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.89
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:20:00+00:00,feeder,3.0,N Current (RMS),A,61.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,52.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,81.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.27
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.96
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.69
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:20:00+00:00,feeder,2.0,N Current (RMS),A,48.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,58.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.86
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.77
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.88
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,34.54
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.76
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.13
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:20:00+00:00,feeder,1.0,N Current (RMS),A,103.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,151.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,56.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,77.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:20:00+00:00,transformer,,Temperature,C,24.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.65
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,9.77
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.83
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.93
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:20:00+00:00,busbar,,L3 Active Power,kW,41.85
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:20:00+00:00,busbar,,L2 Active Power,kW,30.92
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:20:00+00:00,busbar,,L1 Active Power,kW,50.71
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:20:00+00:00,busbar,,N Current (RMS),A,127.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:20:00+00:00,busbar,,L3 Current (RMS),A,179.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:20:00+00:00,busbar,,L2 Current (RMS),A,129.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:20:00+00:00,busbar,,L1 Current (RMS),A,213.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:10:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:10:00+00:00,feeder,,L2 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:10:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:10:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.46
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.95
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,20.05
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:10:00+00:00,feeder,3.0,N Current (RMS),A,61.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,63.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,85.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.13
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.06
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.25
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:10:00+00:00,feeder,2.0,N Current (RMS),A,41.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,56.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.55
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.39
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.41
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,31.04
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.72
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,20.27
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:10:00+00:00,feeder,1.0,N Current (RMS),A,92.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,136.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,57.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,86.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:10:00+00:00,transformer,,Temperature,C,24.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.53
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.65
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.14
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.76
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:10:00+00:00,busbar,,L3 Active Power,kW,41.66
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:10:00+00:00,busbar,,L2 Active Power,kW,32.75
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:10:00+00:00,busbar,,L1 Active Power,kW,53.57
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:10:00+00:00,busbar,,N Current (RMS),A,121.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:10:00+00:00,busbar,,L3 Current (RMS),A,178.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:10:00+00:00,busbar,,L2 Current (RMS),A,137.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:10:00+00:00,busbar,,L1 Current (RMS),A,223.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:00:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:00:00+00:00,feeder,,L2 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:00:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.58
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.68
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:00:00+00:00,feeder,3.0,N Current (RMS),A,34.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,52.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,45.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.26
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.29
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:00:00+00:00,feeder,2.0,N Current (RMS),A,43.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.57
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.09
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.96
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,30.29
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,21.67
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:00:00+00:00,feeder,1.0,N Current (RMS),A,78.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,132.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,64.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,93.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:00:00+00:00,transformer,,Temperature,C,23.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.51
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.08
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.83
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:00:00+00:00,busbar,,L3 Active Power,kW,39.68
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:00:00+00:00,busbar,,L2 Active Power,kW,28.57
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:00:00+00:00,busbar,,L1 Active Power,kW,43.58
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:00:00+00:00,busbar,,N Current (RMS),A,102.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:00:00+00:00,busbar,,L3 Current (RMS),A,168.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:00:00+00:00,busbar,,L2 Current (RMS),A,120.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 11:00:00+00:00,busbar,,L1 Current (RMS),A,182.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:50:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:50:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:50:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.98
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:50:00+00:00,feeder,3.0,N Current (RMS),A,29.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,50.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,40.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.44
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.51
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.52
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:50:00+00:00,feeder,2.0,N Current (RMS),A,35.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.79
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.84
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.05
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,27.68
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.66
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,20.05
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:50:00+00:00,feeder,1.0,N Current (RMS),A,75.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,122.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,56.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,87.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:50:00+00:00,transformer,,Temperature,C,23.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.85
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.64
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.03
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.98
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:50:00+00:00,busbar,,L3 Active Power,kW,38.75
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:50:00+00:00,busbar,,L2 Active Power,kW,28.17
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:50:00+00:00,busbar,,L1 Active Power,kW,37.88
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:50:00+00:00,busbar,,N Current (RMS),A,97.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:50:00+00:00,busbar,,L3 Current (RMS),A,166.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:50:00+00:00,busbar,,L2 Current (RMS),A,118.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:50:00+00:00,busbar,,L1 Current (RMS),A,163.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:40:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:40:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:40:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.22
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.25
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,19.68
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:40:00+00:00,feeder,3.0,N Current (RMS),A,50.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,40.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,63.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,85.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.24
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.46
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:40:00+00:00,feeder,2.0,N Current (RMS),A,19.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.36
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.19
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.27
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,28.73
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.86
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.82
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:40:00+00:00,feeder,1.0,N Current (RMS),A,88.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,126.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,56.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,75.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:40:00+00:00,transformer,,Temperature,C,22.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.13
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.45
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.96
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.98
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.06
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:40:00+00:00,busbar,,L3 Active Power,kW,41.23
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:40:00+00:00,busbar,,L2 Active Power,kW,31.58
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:40:00+00:00,busbar,,L1 Active Power,kW,41.81
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:40:00+00:00,busbar,,N Current (RMS),A,107.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:40:00+00:00,busbar,,L3 Current (RMS),A,176.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:40:00+00:00,busbar,,L2 Current (RMS),A,132.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:40:00+00:00,busbar,,L1 Current (RMS),A,178.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:30:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:30:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:30:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:30:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.36
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.19
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:30:00+00:00,feeder,3.0,N Current (RMS),A,47.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,69.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,48.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.98
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.04
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.07
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:30:00+00:00,feeder,2.0,N Current (RMS),A,23.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.09
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.68
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.49
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,27.51
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.51
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.57
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:30:00+00:00,feeder,1.0,N Current (RMS),A,81.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,123.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,60.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,70.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:30:00+00:00,transformer,,Temperature,C,23.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.46
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,10.23
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.79
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.41
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:30:00+00:00,busbar,,L3 Active Power,kW,36.88
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:30:00+00:00,busbar,,L2 Active Power,kW,31.75
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:30:00+00:00,busbar,,L1 Active Power,kW,33.27
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:30:00+00:00,busbar,,N Current (RMS),A,81.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:30:00+00:00,busbar,,L3 Current (RMS),A,160.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:30:00+00:00,busbar,,L2 Current (RMS),A,134.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:30:00+00:00,busbar,,L1 Current (RMS),A,141.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:20:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:20:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:20:00+00:00,feeder,,L1 Active Power,kW,0.06
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:20:00+00:00,feeder,,N Current (RMS),A,0.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,19.56
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.45
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.51
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:20:00+00:00,feeder,3.0,N Current (RMS),A,52.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,83.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,56.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.31
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.59
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.88
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:20:00+00:00,feeder,2.0,N Current (RMS),A,27.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.52
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,27.92
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.34
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.47
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:20:00+00:00,feeder,1.0,N Current (RMS),A,76.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,122.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,59.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,70.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:20:00+00:00,transformer,,Temperature,C,23.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.15
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.44
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.83
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.86
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.22
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.29
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:20:00+00:00,busbar,,L3 Active Power,kW,49.79
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:20:00+00:00,busbar,,L2 Active Power,kW,29.39
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:20:00+00:00,busbar,,L1 Active Power,kW,29.92
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:20:00+00:00,busbar,,N Current (RMS),A,118.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:20:00+00:00,busbar,,L3 Current (RMS),A,211.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:20:00+00:00,busbar,,L2 Current (RMS),A,123.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:20:00+00:00,busbar,,L1 Current (RMS),A,127.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:10:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:10:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:10:00+00:00,feeder,,L1 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:10:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.73
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.19
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:10:00+00:00,feeder,3.0,N Current (RMS),A,32.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,56.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,51.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
