Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.28
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.44
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.29
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:10:00+00:00,feeder,2.0,N Current (RMS),A,26.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.35
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.61
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,28.79
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.88
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.37
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:10:00+00:00,feeder,1.0,N Current (RMS),A,73.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,125.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,55.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,62.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:10:00+00:00,transformer,,Temperature,C,25.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.59
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.41
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.83
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.35
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.67
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.33
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:10:00+00:00,busbar,,L3 Active Power,kW,48.82
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:10:00+00:00,busbar,,L2 Active Power,kW,28.51
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:10:00+00:00,busbar,,L1 Active Power,kW,27.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:10:00+00:00,busbar,,N Current (RMS),A,109.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:10:00+00:00,busbar,,L3 Current (RMS),A,207.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:10:00+00:00,busbar,,L2 Current (RMS),A,119.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:10:00+00:00,busbar,,L1 Current (RMS),A,118.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:00:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:00:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:00:00+00:00,feeder,,L1 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:00:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.31
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,21.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:00:00+00:00,feeder,3.0,N Current (RMS),A,56.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,91.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.26
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.87
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.36
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:00:00+00:00,feeder,2.0,N Current (RMS),A,23.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.71
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.97
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.89
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,26.45
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.36
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.43
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:00:00+00:00,feeder,1.0,N Current (RMS),A,73.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,118.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,54.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,79.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:00:00+00:00,transformer,,Temperature,C,27.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.43
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,9.18
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.28
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:00:00+00:00,busbar,,L3 Active Power,kW,41.04
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:00:00+00:00,busbar,,L2 Active Power,kW,36.83
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:00:00+00:00,busbar,,L1 Active Power,kW,30.63
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:00:00+00:00,busbar,,N Current (RMS),A,62.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:00:00+00:00,busbar,,L3 Current (RMS),A,176.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:00:00+00:00,busbar,,L2 Current (RMS),A,153.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 10:00:00+00:00,busbar,,L1 Current (RMS),A,129.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:50:00+00:00,feeder,,L3 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:50:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:50:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:50:00+00:00,feeder,,N Current (RMS),A,0.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.68
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.66
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.39
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:50:00+00:00,feeder,3.0,N Current (RMS),A,45.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,57.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.46
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,-4.74
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:50:00+00:00,feeder,2.0,N Current (RMS),A,25.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.32
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.68
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.86
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,34.65
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.88
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,19.58
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:50:00+00:00,feeder,1.0,N Current (RMS),A,100.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,152.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,51.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,84.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:50:00+00:00,transformer,,Temperature,C,26.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.68
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.43
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,10.89
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.76
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.33
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:50:00+00:00,busbar,,L3 Active Power,kW,36.91
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:50:00+00:00,busbar,,L2 Active Power,kW,25.56
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:50:00+00:00,busbar,,L1 Active Power,kW,18.26
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:50:00+00:00,busbar,,N Current (RMS),A,89.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:50:00+00:00,busbar,,L3 Current (RMS),A,165.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:50:00+00:00,busbar,,L2 Current (RMS),A,107.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:50:00+00:00,busbar,,L1 Current (RMS),A,89.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:40:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:40:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:40:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:40:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.53
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.23
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.09
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:40:00+00:00,feeder,3.0,N Current (RMS),A,42.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,55.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.77
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,-1.99
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:40:00+00:00,feeder,2.0,N Current (RMS),A,29.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.58
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.56
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.12
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,30.38
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.07
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.21
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:40:00+00:00,feeder,1.0,N Current (RMS),A,79.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,134.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,71.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,73.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:40:00+00:00,transformer,,Temperature,C,26.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.45
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.79
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.89
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.68
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.68
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:40:00+00:00,busbar,,L3 Active Power,kW,35.25
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:40:00+00:00,busbar,,L2 Active Power,kW,34.07
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:40:00+00:00,busbar,,L1 Active Power,kW,23.34
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:40:00+00:00,busbar,,N Current (RMS),A,70.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:40:00+00:00,busbar,,L3 Current (RMS),A,154.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:40:00+00:00,busbar,,L2 Current (RMS),A,143.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:40:00+00:00,busbar,,L1 Current (RMS),A,104.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:30:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:30:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:30:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:30:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.98
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.16
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:30:00+00:00,feeder,3.0,N Current (RMS),A,53.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,70.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,55.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.89
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.28
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,-3.38
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:30:00+00:00,feeder,2.0,N Current (RMS),A,22.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.36
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.97
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,29.76
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.38
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,19.72
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:30:00+00:00,feeder,1.0,N Current (RMS),A,75.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,133.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,72.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,84.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:30:00+00:00,transformer,,Temperature,C,26.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.38
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,10.55
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.47
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.03
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:30:00+00:00,busbar,,L3 Active Power,kW,31.89
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:30:00+00:00,busbar,,L2 Active Power,kW,33.05
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:30:00+00:00,busbar,,L1 Active Power,kW,28.52
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:30:00+00:00,busbar,,N Current (RMS),A,71.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:30:00+00:00,busbar,,L3 Current (RMS),A,145.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:30:00+00:00,busbar,,L2 Current (RMS),A,139.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:30:00+00:00,busbar,,L1 Current (RMS),A,131.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:20:00+00:00,feeder,,L3 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:20:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:20:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:20:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.67
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,17.22
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.93
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:20:00+00:00,feeder,3.0,N Current (RMS),A,58.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,74.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.91
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.41
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.78
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:20:00+00:00,feeder,2.0,N Current (RMS),A,21.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.41
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.38
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.75
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,35.06
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.98
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.07
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:20:00+00:00,feeder,1.0,N Current (RMS),A,110.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,152.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,57.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,67.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:20:00+00:00,transformer,,Temperature,C,26.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.41
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.81
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.93
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.77
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:20:00+00:00,busbar,,L3 Active Power,kW,37.85
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:20:00+00:00,busbar,,L2 Active Power,kW,30.61
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:20:00+00:00,busbar,,L1 Active Power,kW,22.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:20:00+00:00,busbar,,N Current (RMS),A,92.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:20:00+00:00,busbar,,L3 Current (RMS),A,166.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:20:00+00:00,busbar,,L2 Current (RMS),A,128.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:20:00+00:00,busbar,,L1 Current (RMS),A,102.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:10:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:10:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:10:00+00:00,feeder,,L1 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.98
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.82
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:10:00+00:00,feeder,3.0,N Current (RMS),A,43.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,54.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,53.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,-3.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.27
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,-3.22
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:10:00+00:00,feeder,2.0,N Current (RMS),A,20.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.51
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.14
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,30.06
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.53
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.37
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:10:00+00:00,feeder,1.0,N Current (RMS),A,88.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,135.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,68.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,67.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:10:00+00:00,transformer,,Temperature,C,27.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.45
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.45
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,9.88
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.78
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.46
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:10:00+00:00,busbar,,L3 Active Power,kW,37.46
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:10:00+00:00,busbar,,L2 Active Power,kW,28.09
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:10:00+00:00,busbar,,L1 Active Power,kW,16.79
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:10:00+00:00,busbar,,N Current (RMS),A,104.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:10:00+00:00,busbar,,L3 Current (RMS),A,164.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:10:00+00:00,busbar,,L2 Current (RMS),A,118.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:10:00+00:00,busbar,,L1 Current (RMS),A,80.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:00:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:00:00+00:00,feeder,,L1 Active Power,kW,0.06
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:00:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.34
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.26
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,18.46
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.76
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:00:00+00:00,feeder,3.0,N Current (RMS),A,60.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,60.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,77.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,-5.05
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.68
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,-5.92
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:00:00+00:00,feeder,2.0,N Current (RMS),A,23.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.57
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.41
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,27.22
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.06
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.56
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:00:00+00:00,feeder,1.0,N Current (RMS),A,84.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,121.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,65.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,44.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:00:00+00:00,transformer,,Temperature,C,26.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.45
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,9.52
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.76
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:00:00+00:00,busbar,,L3 Active Power,kW,35.45
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:00:00+00:00,busbar,,L2 Active Power,kW,32.82
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:00:00+00:00,busbar,,L1 Active Power,kW,8.45
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:00:00+00:00,busbar,,N Current (RMS),A,119.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:00:00+00:00,busbar,,L3 Current (RMS),A,157.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:00:00+00:00,busbar,,L2 Current (RMS),A,137.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 09:00:00+00:00,busbar,,L1 Current (RMS),A,46.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:50:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:50:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.81
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.78
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.89
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:50:00+00:00,feeder,3.0,N Current (RMS),A,44.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,58.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,-5.52
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.45
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,-4.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:50:00+00:00,feeder,2.0,N Current (RMS),A,30.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.47
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.68
