Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.11
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,26.03
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.96
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:50:00+00:00,feeder,1.0,N Current (RMS),A,74.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,118.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,65.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,51.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:50:00+00:00,transformer,,Temperature,C,26.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.44
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.87
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,10.74
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.14
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.39
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:50:00+00:00,busbar,,L3 Active Power,kW,24.34
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:50:00+00:00,busbar,,L2 Active Power,kW,29.53
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:50:00+00:00,busbar,,L1 Active Power,kW,10.68
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:50:00+00:00,busbar,,N Current (RMS),A,74.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:50:00+00:00,busbar,,L3 Current (RMS),A,111.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:50:00+00:00,busbar,,L2 Current (RMS),A,124.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:50:00+00:00,busbar,,L1 Current (RMS),A,50.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:40:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:40:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:40:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.91
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.23
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.87
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:40:00+00:00,feeder,3.0,N Current (RMS),A,43.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,54.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,-3.86
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.76
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:40:00+00:00,feeder,2.0,N Current (RMS),A,23.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.05
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.38
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,28.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.33
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.34
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:40:00+00:00,feeder,1.0,N Current (RMS),A,89.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,127.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,54.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,66.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:40:00+00:00,transformer,,Temperature,C,25.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.36
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.85
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:40:00+00:00,busbar,,L3 Active Power,kW,28.88
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:40:00+00:00,busbar,,L2 Active Power,kW,26.27
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:40:00+00:00,busbar,,L1 Active Power,kW,16.48
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:40:00+00:00,busbar,,N Current (RMS),A,77.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:40:00+00:00,busbar,,L3 Current (RMS),A,127.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:40:00+00:00,busbar,,L2 Current (RMS),A,111.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:40:00+00:00,busbar,,L1 Current (RMS),A,73.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:30:00+00:00,feeder,,L3 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:30:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:30:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:30:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.73
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,19.53
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.23
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:30:00+00:00,feeder,3.0,N Current (RMS),A,68.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,84.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,-4.12
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.66
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,-1.14
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:30:00+00:00,feeder,2.0,N Current (RMS),A,21.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.72
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.47
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.68
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,31.65
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.26
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.48
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:30:00+00:00,feeder,1.0,N Current (RMS),A,100.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,139.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,54.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,49.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:30:00+00:00,transformer,,Temperature,C,25.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.46
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,11.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.55
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.38
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:30:00+00:00,busbar,,L3 Active Power,kW,29.31
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:30:00+00:00,busbar,,L2 Active Power,kW,32.45
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:30:00+00:00,busbar,,L1 Active Power,kW,13.61
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:30:00+00:00,busbar,,N Current (RMS),A,74.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:30:00+00:00,busbar,,L3 Current (RMS),A,131.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:30:00+00:00,busbar,,L2 Current (RMS),A,136.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:30:00+00:00,busbar,,L1 Current (RMS),A,60.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:20:00+00:00,feeder,,L3 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:20:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:20:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:20:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.47
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,17.17
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:20:00+00:00,feeder,3.0,N Current (RMS),A,54.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,72.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.93
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.57
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.77
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:20:00+00:00,feeder,2.0,N Current (RMS),A,22.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.35
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.94
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,28.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.62
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.43
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:20:00+00:00,feeder,1.0,N Current (RMS),A,92.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,125.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,44.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:20:00+00:00,transformer,,Temperature,C,24.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,10.72
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:20:00+00:00,busbar,,L3 Active Power,kW,29.58
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:20:00+00:00,busbar,,L2 Active Power,kW,29.36
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:20:00+00:00,busbar,,L1 Active Power,kW,16.24
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:20:00+00:00,busbar,,N Current (RMS),A,72.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:20:00+00:00,busbar,,L3 Current (RMS),A,131.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:20:00+00:00,busbar,,L2 Current (RMS),A,123.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:20:00+00:00,busbar,,L1 Current (RMS),A,71.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:10:00+00:00,feeder,,L3 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:10:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:10:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:10:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.49
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.95
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.46
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:10:00+00:00,feeder,3.0,N Current (RMS),A,55.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,61.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,69.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,-3.77
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.15
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,-2.15
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:10:00+00:00,feeder,2.0,N Current (RMS),A,36.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,12.21
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.18
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,33.75
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.98
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:10:00+00:00,feeder,1.0,N Current (RMS),A,101.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,150.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,58.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,60.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:10:00+00:00,transformer,,Temperature,C,23.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.07
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.71
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,11.72
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.86
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.22
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:10:00+00:00,busbar,,L3 Active Power,kW,35.52
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:10:00+00:00,busbar,,L2 Active Power,kW,31.08
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:10:00+00:00,busbar,,L1 Active Power,kW,27.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:10:00+00:00,busbar,,N Current (RMS),A,81.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:10:00+00:00,busbar,,L3 Current (RMS),A,160.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:10:00+00:00,busbar,,L2 Current (RMS),A,133.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:10:00+00:00,busbar,,L1 Current (RMS),A,117.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:00:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:00:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:00:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.65
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.64
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:00:00+00:00,feeder,3.0,N Current (RMS),A,56.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,67.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,71.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,-3.39
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.86
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.13
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:00:00+00:00,feeder,2.0,N Current (RMS),A,37.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.25
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.25
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.99
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,28.62
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.44
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.29
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:00:00+00:00,feeder,1.0,N Current (RMS),A,87.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,129.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,51.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,53.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:00:00+00:00,transformer,,Temperature,C,23.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.54
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.96
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,9.51
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.49
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:00:00+00:00,busbar,,L3 Active Power,kW,40.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:00:00+00:00,busbar,,L2 Active Power,kW,22.61
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:00:00+00:00,busbar,,L1 Active Power,kW,32.08
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:00:00+00:00,busbar,,N Current (RMS),A,113.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:00:00+00:00,busbar,,L3 Current (RMS),A,176.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:00:00+00:00,busbar,,L2 Current (RMS),A,97.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 08:00:00+00:00,busbar,,L1 Current (RMS),A,136.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:50:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:50:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:50:00+00:00,feeder,,L1 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.09
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.93
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.77
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:50:00+00:00,feeder,3.0,N Current (RMS),A,42.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,69.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,50.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.58
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.09
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.56
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:50:00+00:00,feeder,2.0,N Current (RMS),A,27.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.77
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.97
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.42
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,21.86
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.45
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.14
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:50:00+00:00,feeder,1.0,N Current (RMS),A,67.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,98.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,52.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,56.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:50:00+00:00,transformer,,Temperature,C,22.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.53
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.53
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.03
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.67
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:50:00+00:00,busbar,,L3 Active Power,kW,38.53
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:50:00+00:00,busbar,,L2 Active Power,kW,23.48
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:50:00+00:00,busbar,,L1 Active Power,kW,23.51
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:50:00+00:00,busbar,,N Current (RMS),A,104.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:50:00+00:00,busbar,,L3 Current (RMS),A,166.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:50:00+00:00,busbar,,L2 Current (RMS),A,101.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:50:00+00:00,busbar,,L1 Current (RMS),A,101.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:40:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:40:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:40:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.38
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.84
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.71
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:40:00+00:00,feeder,3.0,N Current (RMS),A,31.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,44.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.05
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,-1.47
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:40:00+00:00,feeder,2.0,N Current (RMS),A,27.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.81
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.91
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,21.36
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.54
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:40:00+00:00,feeder,1.0,N Current (RMS),A,67.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,94.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,45.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,57.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:40:00+00:00,transformer,,Temperature,C,21.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.61
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.32
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:40:00+00:00,busbar,,L3 Active Power,kW,33.81
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:40:00+00:00,busbar,,L2 Active Power,kW,16.91
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:40:00+00:00,busbar,,L1 Active Power,kW,21.79
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:40:00+00:00,busbar,,N Current (RMS),A,106.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:40:00+00:00,busbar,,L3 Current (RMS),A,145.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:40:00+00:00,busbar,,L2 Current (RMS),A,73.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:40:00+00:00,busbar,,L1 Current (RMS),A,93.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:30:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:30:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:30:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.32
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.85
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:30:00+00:00,feeder,3.0,N Current (RMS),A,32.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,59.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.53
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.91
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:30:00+00:00,feeder,2.0,N Current (RMS),A,22.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.88
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.98
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.05
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,24.56
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.58
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:30:00+00:00,feeder,1.0,N Current (RMS),A,73.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,110.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,47.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,57.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:30:00+00:00,transformer,,Temperature,C,20.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
