Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.63
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.88
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.56
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.35
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:30:00+00:00,busbar,,L3 Active Power,kW,33.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:30:00+00:00,busbar,,L2 Active Power,kW,26.96
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:30:00+00:00,busbar,,L1 Active Power,kW,21.24
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:30:00+00:00,busbar,,N Current (RMS),A,73.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:30:00+00:00,busbar,,L3 Current (RMS),A,147.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:30:00+00:00,busbar,,L2 Current (RMS),A,113.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:30:00+00:00,busbar,,L1 Current (RMS),A,91.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:20:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:20:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:20:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.25
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.92
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.26
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:20:00+00:00,feeder,3.0,N Current (RMS),A,51.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,55.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,61.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.07
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.62
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.81
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:20:00+00:00,feeder,2.0,N Current (RMS),A,15.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.54
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,17.57
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.85
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:20:00+00:00,feeder,1.0,N Current (RMS),A,48.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,84.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,53.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,50.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:20:00+00:00,transformer,,Temperature,C,20.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.49
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.34
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.64
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.05
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:20:00+00:00,busbar,,L3 Active Power,kW,31.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:20:00+00:00,busbar,,L2 Active Power,kW,20.54
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:20:00+00:00,busbar,,L1 Active Power,kW,28.94
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:20:00+00:00,busbar,,N Current (RMS),A,94.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:20:00+00:00,busbar,,L3 Current (RMS),A,139.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:20:00+00:00,busbar,,L2 Current (RMS),A,86.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:20:00+00:00,busbar,,L1 Current (RMS),A,124.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:10:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:10:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:10:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.88
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.83
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.22
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:10:00+00:00,feeder,3.0,N Current (RMS),A,36.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,43.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,55.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.25
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:10:00+00:00,feeder,2.0,N Current (RMS),A,20.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.47
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.33
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,17.44
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.57
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.26
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:10:00+00:00,feeder,1.0,N Current (RMS),A,54.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,83.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,51.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,52.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:10:00+00:00,transformer,,Temperature,C,20.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.62
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.93
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.21
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.29
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:10:00+00:00,busbar,,L3 Active Power,kW,29.83
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:10:00+00:00,busbar,,L2 Active Power,kW,21.21
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:10:00+00:00,busbar,,L1 Active Power,kW,30.74
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:10:00+00:00,busbar,,N Current (RMS),A,91.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:10:00+00:00,busbar,,L3 Current (RMS),A,130.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:10:00+00:00,busbar,,L2 Current (RMS),A,90.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:10:00+00:00,busbar,,L1 Current (RMS),A,131.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:00:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:00:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:00:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.92
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.32
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.66
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:00:00+00:00,feeder,3.0,N Current (RMS),A,48.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,43.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,73.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.17
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.03
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.58
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:00:00+00:00,feeder,2.0,N Current (RMS),A,27.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.37
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.09
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.71
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,17.83
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.56
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:00:00+00:00,feeder,1.0,N Current (RMS),A,60.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,83.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,64.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:00:00+00:00,transformer,,Temperature,C,20.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.95
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.29
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.46
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.74
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:00:00+00:00,busbar,,L3 Active Power,kW,26.94
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:00:00+00:00,busbar,,L2 Active Power,kW,22.93
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:00:00+00:00,busbar,,L1 Active Power,kW,36.14
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:00:00+00:00,busbar,,N Current (RMS),A,94.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:00:00+00:00,busbar,,L3 Current (RMS),A,118.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:00:00+00:00,busbar,,L2 Current (RMS),A,97.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 07:00:00+00:00,busbar,,L1 Current (RMS),A,152.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:50:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:50:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:50:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.78
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.41
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.86
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:50:00+00:00,feeder,3.0,N Current (RMS),A,23.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.23
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.88
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.48
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:50:00+00:00,feeder,2.0,N Current (RMS),A,38.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.24
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.05
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,19.77
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.57
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.29
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:50:00+00:00,feeder,1.0,N Current (RMS),A,49.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,90.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,56.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,55.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:50:00+00:00,transformer,,Temperature,C,20.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.83
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.75
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.03
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.18
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.56
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.72
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:50:00+00:00,busbar,,L3 Active Power,kW,25.33
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:50:00+00:00,busbar,,L2 Active Power,kW,21.87
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:50:00+00:00,busbar,,L1 Active Power,kW,28.64
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:50:00+00:00,busbar,,N Current (RMS),A,74.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:50:00+00:00,busbar,,L3 Current (RMS),A,112.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:50:00+00:00,busbar,,L2 Current (RMS),A,93.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:50:00+00:00,busbar,,L1 Current (RMS),A,121.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:40:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:40:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:40:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.57
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.63
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:40:00+00:00,feeder,3.0,N Current (RMS),A,29.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.09
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.88
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.22
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:40:00+00:00,feeder,2.0,N Current (RMS),A,48.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,52.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.98
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.86
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.28
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.51
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:40:00+00:00,feeder,1.0,N Current (RMS),A,39.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,70.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,46.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:40:00+00:00,transformer,,Temperature,C,19.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.82
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.57
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.86
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.18
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.45
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.56
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.24
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:40:00+00:00,busbar,,L3 Active Power,kW,25.27
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:40:00+00:00,busbar,,L2 Active Power,kW,17.85
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:40:00+00:00,busbar,,L1 Active Power,kW,29.38
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:40:00+00:00,busbar,,N Current (RMS),A,82.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:40:00+00:00,busbar,,L3 Current (RMS),A,109.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:40:00+00:00,busbar,,L2 Current (RMS),A,76.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:40:00+00:00,busbar,,L1 Current (RMS),A,124.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:30:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:30:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:30:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.47
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.27
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.68
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:30:00+00:00,feeder,3.0,N Current (RMS),A,22.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.22
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.46
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.41
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:30:00+00:00,feeder,2.0,N Current (RMS),A,59.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,62.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.11
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.81
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.92
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.15
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.35
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:30:00+00:00,feeder,1.0,N Current (RMS),A,42.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,71.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,45.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,44.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:30:00+00:00,transformer,,Temperature,C,19.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.71
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.91
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.63
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.67
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.62
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:30:00+00:00,busbar,,L3 Active Power,kW,21.58
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:30:00+00:00,busbar,,L2 Active Power,kW,19.89
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:30:00+00:00,busbar,,L1 Active Power,kW,30.45
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:30:00+00:00,busbar,,N Current (RMS),A,85.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:30:00+00:00,busbar,,L3 Current (RMS),A,97.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:30:00+00:00,busbar,,L2 Current (RMS),A,84.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:30:00+00:00,busbar,,L1 Current (RMS),A,128.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:20:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:20:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:20:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.77
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.82
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:20:00+00:00,feeder,3.0,N Current (RMS),A,16.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.75
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.47
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:20:00+00:00,feeder,2.0,N Current (RMS),A,48.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,52.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.63
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.32
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.31
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.43
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.19
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:20:00+00:00,feeder,1.0,N Current (RMS),A,44.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,79.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,51.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,50.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:20:00+00:00,transformer,,Temperature,C,19.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.32
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.84
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.13
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.37
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.84
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:20:00+00:00,busbar,,L3 Active Power,kW,22.96
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:20:00+00:00,busbar,,L2 Active Power,kW,19.52
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:20:00+00:00,busbar,,L1 Active Power,kW,26.88
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:20:00+00:00,busbar,,N Current (RMS),A,81.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:20:00+00:00,busbar,,L3 Current (RMS),A,102.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:20:00+00:00,busbar,,L2 Current (RMS),A,83.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:20:00+00:00,busbar,,L1 Current (RMS),A,117.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:10:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:10:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:10:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.92
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.03
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:10:00+00:00,feeder,3.0,N Current (RMS),A,16.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.76
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.97
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:10:00+00:00,feeder,2.0,N Current (RMS),A,24.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.87
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.82
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.82
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.31
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.42
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:10:00+00:00,feeder,1.0,N Current (RMS),A,41.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,76.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,64.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,39.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:10:00+00:00,transformer,,Temperature,C,18.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.29
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.81
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.17
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.68
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.87
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:10:00+00:00,busbar,,L3 Active Power,kW,22.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:10:00+00:00,busbar,,L2 Active Power,kW,22.33
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:10:00+00:00,busbar,,L1 Active Power,kW,19.55
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:10:00+00:00,busbar,,N Current (RMS),A,64.4
