Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:10:00+00:00,busbar,,L3 Current (RMS),A,100.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:10:00+00:00,busbar,,L2 Current (RMS),A,95.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:10:00+00:00,busbar,,L1 Current (RMS),A,84.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:00:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:00:00+00:00,feeder,,L2 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:00:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.32
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.57
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.56
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:00:00+00:00,feeder,3.0,N Current (RMS),A,24.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.75
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.36
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.41
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:00:00+00:00,feeder,2.0,N Current (RMS),A,59.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,66.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.93
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.54
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,17.08
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.68
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.07
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:00:00+00:00,feeder,1.0,N Current (RMS),A,62.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,81.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:00:00+00:00,transformer,,Temperature,C,18.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.82
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.91
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.85
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.26
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.26
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.99
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:00:00+00:00,busbar,,L3 Active Power,kW,27.15
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:00:00+00:00,busbar,,L2 Active Power,kW,16.64
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:00:00+00:00,busbar,,L1 Active Power,kW,30.05
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:00:00+00:00,busbar,,N Current (RMS),A,107.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:00:00+00:00,busbar,,L3 Current (RMS),A,122.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:00:00+00:00,busbar,,L2 Current (RMS),A,70.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 06:00:00+00:00,busbar,,L1 Current (RMS),A,126.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:50:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:50:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:50:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.55
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.72
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.33
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:50:00+00:00,feeder,3.0,N Current (RMS),A,16.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.28
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.76
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.94
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:50:00+00:00,feeder,2.0,N Current (RMS),A,58.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,65.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.97
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.88
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.44
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.86
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.88
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:50:00+00:00,feeder,1.0,N Current (RMS),A,43.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,67.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:50:00+00:00,transformer,,Temperature,C,18.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.92
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.98
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.32
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.51
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:50:00+00:00,busbar,,L3 Active Power,kW,20.69
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:50:00+00:00,busbar,,L2 Active Power,kW,16.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:50:00+00:00,busbar,,L1 Active Power,kW,30.15
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:50:00+00:00,busbar,,N Current (RMS),A,91.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:50:00+00:00,busbar,,L3 Current (RMS),A,90.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:50:00+00:00,busbar,,L2 Current (RMS),A,69.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:50:00+00:00,busbar,,L1 Current (RMS),A,128.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:40:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:40:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:40:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:40:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.37
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.88
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.84
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:40:00+00:00,feeder,3.0,N Current (RMS),A,16.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.38
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.46
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:40:00+00:00,feeder,2.0,N Current (RMS),A,30.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.77
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.42
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.86
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.18
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:40:00+00:00,feeder,1.0,N Current (RMS),A,45.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,73.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,37.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,45.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:40:00+00:00,transformer,,Temperature,C,18.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.98
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.89
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.06
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.42
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.54
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.94
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.79
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:40:00+00:00,busbar,,L3 Active Power,kW,22.26
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:40:00+00:00,busbar,,L2 Active Power,kW,14.45
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:40:00+00:00,busbar,,L1 Active Power,kW,22.51
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:40:00+00:00,busbar,,N Current (RMS),A,77.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:40:00+00:00,busbar,,L3 Current (RMS),A,99.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:40:00+00:00,busbar,,L2 Current (RMS),A,61.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:40:00+00:00,busbar,,L1 Current (RMS),A,96.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:30:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:30:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:30:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.77
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.63
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.06
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:30:00+00:00,feeder,3.0,N Current (RMS),A,39.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,52.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.81
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.45
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.21
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:30:00+00:00,feeder,2.0,N Current (RMS),A,27.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.96
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.03
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.61
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.32
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.63
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:30:00+00:00,feeder,1.0,N Current (RMS),A,46.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,70.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,41.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:30:00+00:00,transformer,,Temperature,C,18.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.94
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.18
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.42
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.48
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.18
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:30:00+00:00,busbar,,L3 Active Power,kW,28.19
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:30:00+00:00,busbar,,L2 Active Power,kW,15.41
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:30:00+00:00,busbar,,L1 Active Power,kW,20.93
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:30:00+00:00,busbar,,N Current (RMS),A,86.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:30:00+00:00,busbar,,L3 Current (RMS),A,122.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:30:00+00:00,busbar,,L2 Current (RMS),A,64.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:30:00+00:00,busbar,,L1 Current (RMS),A,90.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:20:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:20:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:20:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.11
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.83
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.95
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:20:00+00:00,feeder,3.0,N Current (RMS),A,26.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.48
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.03
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:20:00+00:00,feeder,2.0,N Current (RMS),A,11.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.16
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.28
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.79
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.82
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.47
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.98
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:20:00+00:00,feeder,1.0,N Current (RMS),A,46.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,76.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,43.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,43.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:20:00+00:00,transformer,,Temperature,C,18.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.47
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.44
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.14
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:20:00+00:00,busbar,,L3 Active Power,kW,27.41
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:20:00+00:00,busbar,,L2 Active Power,kW,18.31
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:20:00+00:00,busbar,,L1 Active Power,kW,19.98
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:20:00+00:00,busbar,,N Current (RMS),A,68.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:20:00+00:00,busbar,,L3 Current (RMS),A,119.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:20:00+00:00,busbar,,L2 Current (RMS),A,76.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:20:00+00:00,busbar,,L1 Current (RMS),A,84.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:10:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:10:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:10:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.16
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.35
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.95
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:10:00+00:00,feeder,3.0,N Current (RMS),A,24.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.61
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.23
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.98
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:10:00+00:00,feeder,2.0,N Current (RMS),A,10.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.91
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.71
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.17
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.74
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.49
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:10:00+00:00,feeder,1.0,N Current (RMS),A,46.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,69.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,41.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:10:00+00:00,transformer,,Temperature,C,18.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.07
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.16
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.58
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.63
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.87
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:10:00+00:00,busbar,,L3 Active Power,kW,25.94
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:10:00+00:00,busbar,,L2 Active Power,kW,15.33
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:10:00+00:00,busbar,,L1 Active Power,kW,17.45
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:10:00+00:00,busbar,,N Current (RMS),A,70.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:10:00+00:00,busbar,,L3 Current (RMS),A,113.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:10:00+00:00,busbar,,L2 Current (RMS),A,64.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:10:00+00:00,busbar,,L1 Current (RMS),A,73.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:00:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:00:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:00:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:00:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.57
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.98
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.06
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:00:00+00:00,feeder,3.0,N Current (RMS),A,17.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.11
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.42
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.21
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:00:00+00:00,feeder,2.0,N Current (RMS),A,11.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.88
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.25
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.87
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.28
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.89
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:00:00+00:00,feeder,1.0,N Current (RMS),A,43.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,74.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,50.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:00:00+00:00,transformer,,Temperature,C,19.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.93
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.13
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.04
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.33
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.19
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.81
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.08
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:00:00+00:00,busbar,,L3 Active Power,kW,22.56
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:00:00+00:00,busbar,,L2 Active Power,kW,14.69
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:00:00+00:00,busbar,,L1 Active Power,kW,19.18
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:00:00+00:00,busbar,,N Current (RMS),A,62.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:00:00+00:00,busbar,,L3 Current (RMS),A,100.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:00:00+00:00,busbar,,L2 Current (RMS),A,61.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 05:00:00+00:00,busbar,,L1 Current (RMS),A,81.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:50:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:50:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:50:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.91
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.81
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:50:00+00:00,feeder,3.0,N Current (RMS),A,15.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.41
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.79
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.47
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:50:00+00:00,feeder,2.0,N Current (RMS),A,9.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.24
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.69
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.22
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.75
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:50:00+00:00,feeder,1.0,N Current (RMS),A,44.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,64.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:50:00+00:00,transformer,,Temperature,C,19.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.06
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.23
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.54
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.77
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.07
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.56
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:50:00+00:00,busbar,,L3 Active Power,kW,20.67
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:50:00+00:00,busbar,,L2 Active Power,kW,12.61
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:50:00+00:00,busbar,,L1 Active Power,kW,15.04
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:50:00+00:00,busbar,,N Current (RMS),A,60.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:50:00+00:00,busbar,,L3 Current (RMS),A,91.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:50:00+00:00,busbar,,L2 Current (RMS),A,53.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:50:00+00:00,busbar,,L1 Current (RMS),A,63.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:40:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:40:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:40:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
