Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.32
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.83
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:40:00+00:00,feeder,3.0,N Current (RMS),A,16.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.67
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.38
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:40:00+00:00,feeder,2.0,N Current (RMS),A,10.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.33
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.92
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.73
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.71
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.73
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:40:00+00:00,feeder,1.0,N Current (RMS),A,44.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,66.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,38.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:40:00+00:00,transformer,,Temperature,C,19.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.03
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.18
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.53
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.07
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.16
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.06
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:40:00+00:00,busbar,,L3 Active Power,kW,22.73
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:40:00+00:00,busbar,,L2 Active Power,kW,13.15
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:40:00+00:00,busbar,,L1 Active Power,kW,16.42
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:40:00+00:00,busbar,,N Current (RMS),A,63.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:40:00+00:00,busbar,,L3 Current (RMS),A,99.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:40:00+00:00,busbar,,L2 Current (RMS),A,55.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:40:00+00:00,busbar,,L1 Current (RMS),A,69.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:30:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:30:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:30:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.69
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.04
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.52
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:30:00+00:00,feeder,3.0,N Current (RMS),A,13.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.33
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.15
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.31
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:30:00+00:00,feeder,2.0,N Current (RMS),A,10.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.77
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.11
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.75
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.46
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.09
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.18
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:30:00+00:00,feeder,1.0,N Current (RMS),A,35.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,55.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:30:00+00:00,transformer,,Temperature,C,19.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.08
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.46
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.39
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.12
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:30:00+00:00,busbar,,L3 Active Power,kW,18.48
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:30:00+00:00,busbar,,L2 Active Power,kW,13.29
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:30:00+00:00,busbar,,L1 Active Power,kW,16.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:30:00+00:00,busbar,,N Current (RMS),A,47.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:30:00+00:00,busbar,,L3 Current (RMS),A,80.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:30:00+00:00,busbar,,L2 Current (RMS),A,55.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:30:00+00:00,busbar,,L1 Current (RMS),A,67.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:20:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:20:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:20:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.71
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.89
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.44
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:20:00+00:00,feeder,3.0,N Current (RMS),A,16.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.49
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.44
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.78
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:20:00+00:00,feeder,2.0,N Current (RMS),A,7.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.96
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.18
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.74
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.85
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.61
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.76
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:20:00+00:00,feeder,1.0,N Current (RMS),A,36.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,59.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,39.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:20:00+00:00,transformer,,Temperature,C,19.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.99
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.08
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.43
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.37
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.28
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.58
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:20:00+00:00,busbar,,L3 Active Power,kW,19.05
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:20:00+00:00,busbar,,L2 Active Power,kW,12.95
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:20:00+00:00,busbar,,L1 Active Power,kW,17.98
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:20:00+00:00,busbar,,N Current (RMS),A,52.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:20:00+00:00,busbar,,L3 Current (RMS),A,83.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:20:00+00:00,busbar,,L2 Current (RMS),A,54.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:20:00+00:00,busbar,,L1 Current (RMS),A,75.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:10:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:10:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:10:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.55
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.68
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.28
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:10:00+00:00,feeder,3.0,N Current (RMS),A,14.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.69
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.93
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.86
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:10:00+00:00,feeder,2.0,N Current (RMS),A,8.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.62
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.47
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.33
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.99
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.44
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.08
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:10:00+00:00,feeder,1.0,N Current (RMS),A,41.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,59.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:10:00+00:00,transformer,,Temperature,C,19.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.94
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.05
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.42
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.62
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.22
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.52
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:10:00+00:00,busbar,,L3 Active Power,kW,20.24
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:10:00+00:00,busbar,,L2 Active Power,kW,13.05
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:10:00+00:00,busbar,,L1 Active Power,kW,15.23
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:10:00+00:00,busbar,,N Current (RMS),A,56.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:10:00+00:00,busbar,,L3 Current (RMS),A,89.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:10:00+00:00,busbar,,L2 Current (RMS),A,54.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:10:00+00:00,busbar,,L1 Current (RMS),A,63.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:00:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:00:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:00:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.75
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.94
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.21
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:00:00+00:00,feeder,3.0,N Current (RMS),A,14.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.61
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.29
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:00:00+00:00,feeder,2.0,N Current (RMS),A,9.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.93
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.95
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.79
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.42
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.78
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.88
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:00:00+00:00,feeder,1.0,N Current (RMS),A,33.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,59.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,39.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:00:00+00:00,transformer,,Temperature,C,19.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.84
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.43
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.94
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.32
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.05
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.03
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.74
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:00:00+00:00,busbar,,L3 Active Power,kW,20.78
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:00:00+00:00,busbar,,L2 Active Power,kW,15.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:00:00+00:00,busbar,,L1 Active Power,kW,17.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:00:00+00:00,busbar,,N Current (RMS),A,47.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:00:00+00:00,busbar,,L3 Current (RMS),A,90.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:00:00+00:00,busbar,,L2 Current (RMS),A,62.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 04:00:00+00:00,busbar,,L1 Current (RMS),A,71.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:50:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:50:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:50:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.79
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.15
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.44
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:50:00+00:00,feeder,3.0,N Current (RMS),A,12.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.32
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.45
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:50:00+00:00,feeder,2.0,N Current (RMS),A,8.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.07
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.22
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.98
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.43
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.05
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:50:00+00:00,feeder,1.0,N Current (RMS),A,34.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,56.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,41.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:50:00+00:00,transformer,,Temperature,C,19.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.96
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.04
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.42
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.71
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.23
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.55
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:50:00+00:00,busbar,,L3 Active Power,kW,18.55
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:50:00+00:00,busbar,,L2 Active Power,kW,13.35
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:50:00+00:00,busbar,,L1 Active Power,kW,16.95
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:50:00+00:00,busbar,,N Current (RMS),A,47.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:50:00+00:00,busbar,,L3 Current (RMS),A,81.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:50:00+00:00,busbar,,L2 Current (RMS),A,55.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:50:00+00:00,busbar,,L1 Current (RMS),A,71.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:40:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:40:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:40:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.64
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.25
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.22
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:40:00+00:00,feeder,3.0,N Current (RMS),A,12.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.51
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.63
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:40:00+00:00,feeder,2.0,N Current (RMS),A,9.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.04
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.52
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.84
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:40:00+00:00,feeder,1.0,N Current (RMS),A,41.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,67.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,46.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:40:00+00:00,transformer,,Temperature,C,19.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.89
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.99
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.34
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.85
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.46
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.65
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:40:00+00:00,busbar,,L3 Active Power,kW,20.68
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:40:00+00:00,busbar,,L2 Active Power,kW,13.59
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:40:00+00:00,busbar,,L1 Active Power,kW,17.87
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:40:00+00:00,busbar,,N Current (RMS),A,55.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:40:00+00:00,busbar,,L3 Current (RMS),A,92.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:40:00+00:00,busbar,,L2 Current (RMS),A,56.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:40:00+00:00,busbar,,L1 Current (RMS),A,76.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:30:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:30:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:30:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.04
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:30:00+00:00,feeder,3.0,N Current (RMS),A,14.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.65
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.99
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.07
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:30:00+00:00,feeder,2.0,N Current (RMS),A,10.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.94
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.75
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.97
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.59
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.07
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.77
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:30:00+00:00,feeder,1.0,N Current (RMS),A,40.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,65.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,38.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:30:00+00:00,transformer,,Temperature,C,19.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.91
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.04
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.38
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:30:00+00:00,busbar,,L3 Active Power,kW,21.25
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:30:00+00:00,busbar,,L2 Active Power,kW,13.97
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:30:00+00:00,busbar,,L1 Active Power,kW,16.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:30:00+00:00,busbar,,N Current (RMS),A,55.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:30:00+00:00,busbar,,L3 Current (RMS),A,93.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:30:00+00:00,busbar,,L2 Current (RMS),A,58.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:30:00+00:00,busbar,,L1 Current (RMS),A,71.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:20:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:20:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:20:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.47
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.45
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.88
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.04
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:20:00+00:00,feeder,3.0,N Current (RMS),A,15.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
