Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.69
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.62
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:20:00+00:00,feeder,2.0,N Current (RMS),A,8.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.84
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.64
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.51
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.12
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.31
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.84
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:20:00+00:00,feeder,1.0,N Current (RMS),A,32.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,59.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,45.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:20:00+00:00,transformer,,Temperature,C,19.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.06
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.18
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.54
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.65
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.72
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.56
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:20:00+00:00,busbar,,L3 Active Power,kW,20.25
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:20:00+00:00,busbar,,L2 Active Power,kW,13.81
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:20:00+00:00,busbar,,L1 Active Power,kW,17.88
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:20:00+00:00,busbar,,N Current (RMS),A,51.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:20:00+00:00,busbar,,L3 Current (RMS),A,89.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:20:00+00:00,busbar,,L2 Current (RMS),A,57.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:20:00+00:00,busbar,,L1 Current (RMS),A,75.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:10:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:10:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:10:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.81
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.37
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:10:00+00:00,feeder,3.0,N Current (RMS),A,14.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.13
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.57
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:10:00+00:00,feeder,2.0,N Current (RMS),A,10.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.16
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.32
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.71
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.58
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:10:00+00:00,feeder,1.0,N Current (RMS),A,34.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,59.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,43.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:10:00+00:00,transformer,,Temperature,C,19.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.04
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.16
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.52
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.03
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.89
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.53
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:10:00+00:00,busbar,,L3 Active Power,kW,20.34
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:10:00+00:00,busbar,,L2 Active Power,kW,13.65
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:10:00+00:00,busbar,,L1 Active Power,kW,17.59
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:10:00+00:00,busbar,,N Current (RMS),A,48.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:10:00+00:00,busbar,,L3 Current (RMS),A,88.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:10:00+00:00,busbar,,L2 Current (RMS),A,56.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:10:00+00:00,busbar,,L1 Current (RMS),A,74.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:00:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:00:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:00:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.69
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.64
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.22
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:00:00+00:00,feeder,3.0,N Current (RMS),A,11.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.45
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.88
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.31
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:00:00+00:00,feeder,2.0,N Current (RMS),A,9.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.86
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.99
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.53
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:00:00+00:00,feeder,1.0,N Current (RMS),A,42.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,67.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:00:00+00:00,transformer,,Temperature,C,19.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.12
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.46
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.39
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.53
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.34
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:00:00+00:00,busbar,,L3 Active Power,kW,21.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:00:00+00:00,busbar,,L2 Active Power,kW,14.52
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:00:00+00:00,busbar,,L1 Active Power,kW,17.07
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:00:00+00:00,busbar,,N Current (RMS),A,50.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:00:00+00:00,busbar,,L3 Current (RMS),A,92.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:00:00+00:00,busbar,,L2 Current (RMS),A,60.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 03:00:00+00:00,busbar,,L1 Current (RMS),A,71.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:50:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:50:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:50:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.15
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:50:00+00:00,feeder,3.0,N Current (RMS),A,19.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.34
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:50:00+00:00,feeder,2.0,N Current (RMS),A,8.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.39
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.51
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.03
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.93
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.68
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.92
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:50:00+00:00,feeder,1.0,N Current (RMS),A,38.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,58.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:50:00+00:00,transformer,,Temperature,C,19.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.96
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.08
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.43
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.09
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.27
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:50:00+00:00,busbar,,L3 Active Power,kW,23.78
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:50:00+00:00,busbar,,L2 Active Power,kW,15.51
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:50:00+00:00,busbar,,L1 Active Power,kW,17.38
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:50:00+00:00,busbar,,N Current (RMS),A,55.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:50:00+00:00,busbar,,L3 Current (RMS),A,102.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:50:00+00:00,busbar,,L2 Current (RMS),A,64.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:50:00+00:00,busbar,,L1 Current (RMS),A,72.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:40:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:40:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:40:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.56
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.37
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:40:00+00:00,feeder,3.0,N Current (RMS),A,24.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.79
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.55
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.97
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:40:00+00:00,feeder,2.0,N Current (RMS),A,10.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.77
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.65
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.22
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.82
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:40:00+00:00,feeder,1.0,N Current (RMS),A,38.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,65.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,45.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:40:00+00:00,transformer,,Temperature,C,19.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.93
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.08
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.42
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.27
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.27
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.56
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:40:00+00:00,busbar,,L3 Active Power,kW,25.45
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:40:00+00:00,busbar,,L2 Active Power,kW,15.28
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:40:00+00:00,busbar,,L1 Active Power,kW,18.17
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:40:00+00:00,busbar,,N Current (RMS),A,59.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:40:00+00:00,busbar,,L3 Current (RMS),A,110.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:40:00+00:00,busbar,,L2 Current (RMS),A,63.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:40:00+00:00,busbar,,L1 Current (RMS),A,76.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:30:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:30:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:30:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.32
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.88
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.96
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:30:00+00:00,feeder,3.0,N Current (RMS),A,19.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.39
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.42
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.93
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:30:00+00:00,feeder,2.0,N Current (RMS),A,9.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.77
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.75
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.35
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.51
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.12
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:30:00+00:00,feeder,1.0,N Current (RMS),A,35.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,56.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,41.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:30:00+00:00,transformer,,Temperature,C,19.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.17
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.52
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.99
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.16
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.99
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:30:00+00:00,busbar,,L3 Active Power,kW,21.61
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:30:00+00:00,busbar,,L2 Active Power,kW,13.84
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:30:00+00:00,busbar,,L1 Active Power,kW,17.03
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:30:00+00:00,busbar,,N Current (RMS),A,52.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:30:00+00:00,busbar,,L3 Current (RMS),A,94.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:30:00+00:00,busbar,,L2 Current (RMS),A,57.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:30:00+00:00,busbar,,L1 Current (RMS),A,71.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:20:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:20:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:20:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:20:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.29
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.64
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.47
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.14
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:20:00+00:00,feeder,3.0,N Current (RMS),A,16.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.36
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.55
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.12
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:20:00+00:00,feeder,2.0,N Current (RMS),A,9.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.69
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.62
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.55
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.97
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:20:00+00:00,feeder,1.0,N Current (RMS),A,44.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,66.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,37.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:20:00+00:00,transformer,,Temperature,C,19.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.97
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.71
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.48
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.07
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.19
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:20:00+00:00,busbar,,L3 Active Power,kW,22.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:20:00+00:00,busbar,,L2 Active Power,kW,13.99
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:20:00+00:00,busbar,,L1 Active Power,kW,16.78
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:20:00+00:00,busbar,,N Current (RMS),A,60.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:20:00+00:00,busbar,,L3 Current (RMS),A,98.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:20:00+00:00,busbar,,L2 Current (RMS),A,58.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:20:00+00:00,busbar,,L1 Current (RMS),A,70.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:10:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:10:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:10:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.92
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.38
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.34
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:10:00+00:00,feeder,3.0,N Current (RMS),A,14.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.26
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.79
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:10:00+00:00,feeder,2.0,N Current (RMS),A,10.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.52
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.58
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.62
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.96
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.41
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:10:00+00:00,feeder,1.0,N Current (RMS),A,45.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,63.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:10:00+00:00,transformer,,Temperature,C,19.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.92
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.08
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.61
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.45
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.72
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.76
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:10:00+00:00,busbar,,L3 Active Power,kW,20.81
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:10:00+00:00,busbar,,L2 Active Power,kW,12.95
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:10:00+00:00,busbar,,L1 Active Power,kW,16.54
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:10:00+00:00,busbar,,N Current (RMS),A,61.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:10:00+00:00,busbar,,L3 Current (RMS),A,92.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:10:00+00:00,busbar,,L2 Current (RMS),A,53.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:10:00+00:00,busbar,,L1 Current (RMS),A,69.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:00:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:00:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:00:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.34
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.27
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.43
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:00:00+00:00,feeder,3.0,N Current (RMS),A,15.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.47
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.92
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.62
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:00:00+00:00,feeder,2.0,N Current (RMS),A,8.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.05
