Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.43
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.14
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.23
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:00:00+00:00,feeder,1.0,N Current (RMS),A,44.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,60.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:00:00+00:00,transformer,,Temperature,C,20.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.19
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.15
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.54
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.63
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.31
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:00:00+00:00,busbar,,L3 Active Power,kW,20.63
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:00:00+00:00,busbar,,L2 Active Power,kW,12.44
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:00:00+00:00,busbar,,L1 Active Power,kW,16.55
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:00:00+00:00,busbar,,N Current (RMS),A,60.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:00:00+00:00,busbar,,L3 Current (RMS),A,91.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:00:00+00:00,busbar,,L2 Current (RMS),A,51.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 02:00:00+00:00,busbar,,L1 Current (RMS),A,69.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:50:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:50:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:50:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.66
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.29
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.13
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:50:00+00:00,feeder,3.0,N Current (RMS),A,16.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.76
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.34
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.64
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:50:00+00:00,feeder,2.0,N Current (RMS),A,9.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.49
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.12
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.28
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.92
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.12
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.91
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:50:00+00:00,feeder,1.0,N Current (RMS),A,40.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,64.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,45.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:50:00+00:00,transformer,,Temperature,C,20.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.93
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.08
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.44
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.09
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.86
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:50:00+00:00,busbar,,L3 Active Power,kW,22.35
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:50:00+00:00,busbar,,L2 Active Power,kW,14.76
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:50:00+00:00,busbar,,L1 Active Power,kW,17.68
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:50:00+00:00,busbar,,N Current (RMS),A,57.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:50:00+00:00,busbar,,L3 Current (RMS),A,98.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:50:00+00:00,busbar,,L2 Current (RMS),A,61.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:50:00+00:00,busbar,,L1 Current (RMS),A,74.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:40:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:40:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:40:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.43
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.65
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.88
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:40:00+00:00,feeder,3.0,N Current (RMS),A,16.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.94
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.68
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.97
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:40:00+00:00,feeder,2.0,N Current (RMS),A,9.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.29
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.11
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.63
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.62
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.13
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:40:00+00:00,feeder,1.0,N Current (RMS),A,42.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,62.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,47.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:40:00+00:00,transformer,,Temperature,C,20.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.96
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.09
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.44
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.26
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.41
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:40:00+00:00,busbar,,L3 Active Power,kW,22.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:40:00+00:00,busbar,,L2 Active Power,kW,14.46
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:40:00+00:00,busbar,,L1 Active Power,kW,18.36
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:40:00+00:00,busbar,,N Current (RMS),A,61.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:40:00+00:00,busbar,,L3 Current (RMS),A,97.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:40:00+00:00,busbar,,L2 Current (RMS),A,60.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:40:00+00:00,busbar,,L1 Current (RMS),A,77.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:30:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:30:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:30:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.44
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.06
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.62
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:30:00+00:00,feeder,3.0,N Current (RMS),A,12.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.77
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.88
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.09
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:30:00+00:00,feeder,2.0,N Current (RMS),A,10.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.55
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.47
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.28
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.16
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.36
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.37
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:30:00+00:00,feeder,1.0,N Current (RMS),A,42.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,65.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,50.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:30:00+00:00,transformer,,Temperature,C,20.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.04
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.18
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.52
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.06
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.91
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.57
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:30:00+00:00,busbar,,L3 Active Power,kW,21.37
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:30:00+00:00,busbar,,L2 Active Power,kW,15.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:30:00+00:00,busbar,,L1 Active Power,kW,20.08
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:30:00+00:00,busbar,,N Current (RMS),A,57.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:30:00+00:00,busbar,,L3 Current (RMS),A,95.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:30:00+00:00,busbar,,L2 Current (RMS),A,63.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:30:00+00:00,busbar,,L1 Current (RMS),A,85.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:20:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:20:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:20:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.75
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.59
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.53
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:20:00+00:00,feeder,3.0,N Current (RMS),A,13.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.71
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.42
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.97
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:20:00+00:00,feeder,2.0,N Current (RMS),A,10.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.61
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.03
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.83
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.79
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:20:00+00:00,feeder,1.0,N Current (RMS),A,42.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,56.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,52.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:20:00+00:00,transformer,,Temperature,C,20.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.05
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.18
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.54
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.71
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.91
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.94
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:20:00+00:00,busbar,,L3 Active Power,kW,20.29
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:20:00+00:00,busbar,,L2 Active Power,kW,14.81
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:20:00+00:00,busbar,,L1 Active Power,kW,20.91
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:20:00+00:00,busbar,,N Current (RMS),A,57.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:20:00+00:00,busbar,,L3 Current (RMS),A,87.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:20:00+00:00,busbar,,L2 Current (RMS),A,61.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:20:00+00:00,busbar,,L1 Current (RMS),A,87.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:10:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:10:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:10:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.58
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.69
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:10:00+00:00,feeder,3.0,N Current (RMS),A,17.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.87
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.47
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.89
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:10:00+00:00,feeder,2.0,N Current (RMS),A,9.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.74
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.36
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.38
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.65
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.84
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.45
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:10:00+00:00,feeder,1.0,N Current (RMS),A,40.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,70.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,52.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:10:00+00:00,transformer,,Temperature,C,20.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.15
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.51
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.46
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.39
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.13
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:10:00+00:00,busbar,,L3 Active Power,kW,23.53
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:10:00+00:00,busbar,,L2 Active Power,kW,14.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:10:00+00:00,busbar,,L1 Active Power,kW,20.03
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:10:00+00:00,busbar,,N Current (RMS),A,61.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:10:00+00:00,busbar,,L3 Current (RMS),A,103.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:10:00+00:00,busbar,,L2 Current (RMS),A,61.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:10:00+00:00,busbar,,L1 Current (RMS),A,84.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:00:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:00:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:00:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.62
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.36
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.38
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:00:00+00:00,feeder,3.0,N Current (RMS),A,15.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.29
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.96
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:00:00+00:00,feeder,2.0,N Current (RMS),A,10.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.35
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.52
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.49
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.78
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.46
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.75
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:00:00+00:00,feeder,1.0,N Current (RMS),A,40.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,63.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,44.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:00:00+00:00,transformer,,Temperature,C,21.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.16
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.27
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.87
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.96
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.83
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.98
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:00:00+00:00,busbar,,L3 Active Power,kW,21.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:00:00+00:00,busbar,,L2 Active Power,kW,14.13
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:00:00+00:00,busbar,,L1 Active Power,kW,18.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:00:00+00:00,busbar,,N Current (RMS),A,59.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:00:00+00:00,busbar,,L3 Current (RMS),A,95.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:00:00+00:00,busbar,,L2 Current (RMS),A,58.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 01:00:00+00:00,busbar,,L1 Current (RMS),A,76.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:50:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:50:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:50:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.15
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.06
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:50:00+00:00,feeder,3.0,N Current (RMS),A,15.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.79
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.15
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:50:00+00:00,feeder,2.0,N Current (RMS),A,10.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.82
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.09
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.51
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.99
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.09
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.43
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:50:00+00:00,feeder,1.0,N Current (RMS),A,39.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,63.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,41.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:50:00+00:00,transformer,,Temperature,C,21.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.12
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.26
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.57
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.05
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.25
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.56
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:50:00+00:00,busbar,,L3 Active Power,kW,21.24
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:50:00+00:00,busbar,,L2 Active Power,kW,15.29
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:50:00+00:00,busbar,,L1 Active Power,kW,18.64
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:50:00+00:00,busbar,,N Current (RMS),A,55.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:50:00+00:00,busbar,,L3 Current (RMS),A,93.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:50:00+00:00,busbar,,L2 Current (RMS),A,63.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:50:00+00:00,busbar,,L1 Current (RMS),A,78.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:40:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:40:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:40:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.57
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.82
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.99
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:40:00+00:00,feeder,3.0,N Current (RMS),A,16.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.68
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.44
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:40:00+00:00,feeder,2.0,N Current (RMS),A,10.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.81
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.67
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.89
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.42
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.03
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.28
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:40:00+00:00,feeder,1.0,N Current (RMS),A,39.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,59.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:40:00+00:00,transformer,,Temperature,C,21.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.06
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
