Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.17
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.48
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.64
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.16
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:40:00+00:00,busbar,,L3 Active Power,kW,21.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:40:00+00:00,busbar,,L2 Active Power,kW,14.54
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:40:00+00:00,busbar,,L1 Active Power,kW,17.72
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:40:00+00:00,busbar,,N Current (RMS),A,55.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:40:00+00:00,busbar,,L3 Current (RMS),A,92.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:40:00+00:00,busbar,,L2 Current (RMS),A,60.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:40:00+00:00,busbar,,L1 Current (RMS),A,74.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:30:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:30:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:30:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.61
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.87
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.48
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:30:00+00:00,feeder,3.0,N Current (RMS),A,15.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.99
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.28
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:30:00+00:00,feeder,2.0,N Current (RMS),A,10.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.15
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.16
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.68
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.33
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.72
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:30:00+00:00,feeder,1.0,N Current (RMS),A,50.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,77.2
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,44.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:30:00+00:00,transformer,,Temperature,C,21.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.07
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.21
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.55
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,9.03
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.48
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.62
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:30:00+00:00,busbar,,L3 Active Power,kW,24.33
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:30:00+00:00,busbar,,L2 Active Power,kW,15.21
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:30:00+00:00,busbar,,L1 Active Power,kW,19.49
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:30:00+00:00,busbar,,N Current (RMS),A,65.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:30:00+00:00,busbar,,L3 Current (RMS),A,107.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:30:00+00:00,busbar,,L2 Current (RMS),A,63.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:30:00+00:00,busbar,,L1 Current (RMS),A,82.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:20:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:20:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:20:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.41
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.04
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.66
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:20:00+00:00,feeder,3.0,N Current (RMS),A,19.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.77
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.26
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.33
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:20:00+00:00,feeder,2.0,N Current (RMS),A,11.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.94
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.18
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.12
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.04
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.79
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:20:00+00:00,feeder,1.0,N Current (RMS),A,52.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,75.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:20:00+00:00,transformer,,Temperature,C,21.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.15
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.29
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.62
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,9.29
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.59
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:20:00+00:00,busbar,,L3 Active Power,kW,25.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:20:00+00:00,busbar,,L2 Active Power,kW,15.36
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:20:00+00:00,busbar,,L1 Active Power,kW,18.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:20:00+00:00,busbar,,N Current (RMS),A,69.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:20:00+00:00,busbar,,L3 Current (RMS),A,111.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:20:00+00:00,busbar,,L2 Current (RMS),A,64.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:20:00+00:00,busbar,,L1 Current (RMS),A,79.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:10:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:10:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:10:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.22
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.16
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:10:00+00:00,feeder,3.0,N Current (RMS),A,22.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.97
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.45
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.42
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:10:00+00:00,feeder,2.0,N Current (RMS),A,10.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.59
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.74
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.93
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.41
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.39
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:10:00+00:00,feeder,1.0,N Current (RMS),A,40.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,67.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,41.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:10:00+00:00,transformer,,Temperature,C,21.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.06
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.19
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.56
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.57
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.88
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.42
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:10:00+00:00,busbar,,L3 Active Power,kW,26.09
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:10:00+00:00,busbar,,L2 Active Power,kW,17.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:10:00+00:00,busbar,,L1 Active Power,kW,19.53
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:10:00+00:00,busbar,,N Current (RMS),A,63.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:10:00+00:00,busbar,,L3 Current (RMS),A,112.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:10:00+00:00,busbar,,L2 Current (RMS),A,71.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:10:00+00:00,busbar,,L1 Current (RMS),A,82.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:00:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:00:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:00:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.33
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.83
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.62
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:00:00+00:00,feeder,3.0,N Current (RMS),A,19.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.35
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.97
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.42
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:00:00+00:00,feeder,2.0,N Current (RMS),A,9.7
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.31
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.91
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.29
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.71
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.26
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.99
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:00:00+00:00,feeder,1.0,N Current (RMS),A,48.0
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,71.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,41.1
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:00:00+00:00,transformer,,Temperature,C,21.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.12
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.25
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.62
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.55
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.03
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.74
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:00:00+00:00,busbar,,L3 Active Power,kW,25.4
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:00:00+00:00,busbar,,L2 Active Power,kW,15.07
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:00:00+00:00,busbar,,L1 Active Power,kW,19.03
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:00:00+00:00,busbar,,N Current (RMS),A,69.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:00:00+00:00,busbar,,L3 Current (RMS),A,111.3
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:00:00+00:00,busbar,,L2 Current (RMS),A,62.9
844244,Christchurch Drive - Bayston Hill,2023-08-12 00:00:00+00:00,busbar,,L1 Current (RMS),A,80.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:50:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:50:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:50:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.97
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.95
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.85
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:50:00+00:00,feeder,3.0,N Current (RMS),A,18.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.19
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.29
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.88
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:50:00+00:00,feeder,2.0,N Current (RMS),A,13.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.57
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.74
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.37
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.82
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:50:00+00:00,feeder,1.0,N Current (RMS),A,36.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,65.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,43.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:50:00+00:00,transformer,,Temperature,C,20.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.34
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.42
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.81
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.49
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.17
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.24
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.22
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:50:00+00:00,busbar,,L3 Active Power,kW,26.57
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:50:00+00:00,busbar,,L2 Active Power,kW,18.62
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:50:00+00:00,busbar,,L1 Active Power,kW,19.58
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:50:00+00:00,busbar,,N Current (RMS),A,59.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:50:00+00:00,busbar,,L3 Current (RMS),A,115.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:50:00+00:00,busbar,,L2 Current (RMS),A,77.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:50:00+00:00,busbar,,L1 Current (RMS),A,82.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:40:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:40:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:40:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.71
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.73
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.74
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:40:00+00:00,feeder,3.0,N Current (RMS),A,20.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,40.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.34
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.75
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.37
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:40:00+00:00,feeder,2.0,N Current (RMS),A,12.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.98
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.89
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.51
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.11
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.18
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:40:00+00:00,feeder,1.0,N Current (RMS),A,43.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,68.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,37.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,38.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:40:00+00:00,transformer,,Temperature,C,20.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.23
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.32
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.79
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.82
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.96
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:40:00+00:00,busbar,,L3 Active Power,kW,27.16
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:40:00+00:00,busbar,,L2 Active Power,kW,18.67
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:40:00+00:00,busbar,,L1 Active Power,kW,19.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:40:00+00:00,busbar,,N Current (RMS),A,66.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:40:00+00:00,busbar,,L3 Current (RMS),A,117.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:40:00+00:00,busbar,,L2 Current (RMS),A,77.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:40:00+00:00,busbar,,L1 Current (RMS),A,79.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:30:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:30:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:30:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.34
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.94
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:30:00+00:00,feeder,3.0,N Current (RMS),A,19.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.52
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.28
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.92
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:30:00+00:00,feeder,2.0,N Current (RMS),A,14.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.41
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.17
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.11
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.81
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.38
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:30:00+00:00,feeder,1.0,N Current (RMS),A,42.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,66.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,40.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:30:00+00:00,transformer,,Temperature,C,21.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.38
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.45
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.26
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.83
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.79
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.07
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.41
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:30:00+00:00,busbar,,L3 Active Power,kW,24.68
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:30:00+00:00,busbar,,L2 Active Power,kW,17.61
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:30:00+00:00,busbar,,L1 Active Power,kW,21.03
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:30:00+00:00,busbar,,N Current (RMS),A,63.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:30:00+00:00,busbar,,L3 Current (RMS),A,106.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:30:00+00:00,busbar,,L2 Current (RMS),A,73.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:30:00+00:00,busbar,,L1 Current (RMS),A,88.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:20:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:20:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:20:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.25
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.45
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:20:00+00:00,feeder,3.0,N Current (RMS),A,18.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.39
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.44
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.66
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:20:00+00:00,feeder,2.0,N Current (RMS),A,12.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.68
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.57
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.12
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.88
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.93
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.62
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:20:00+00:00,feeder,1.0,N Current (RMS),A,35.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,61.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,46.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:20:00+00:00,transformer,,Temperature,C,21.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.25
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.32
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.65
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.69
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.39
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.79
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.19
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:20:00+00:00,busbar,,L3 Active Power,kW,22.52
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:20:00+00:00,busbar,,L2 Active Power,kW,18.83
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:20:00+00:00,busbar,,L1 Active Power,kW,21.79
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:20:00+00:00,busbar,,N Current (RMS),A,54.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:20:00+00:00,busbar,,L3 Current (RMS),A,97.9
