Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:20:00+00:00,busbar,,L2 Current (RMS),A,77.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:20:00+00:00,busbar,,L1 Current (RMS),A,91.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:10:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:10:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:10:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.37
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:10:00+00:00,feeder,3.0,N Current (RMS),A,17.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.66
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.77
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:10:00+00:00,feeder,2.0,N Current (RMS),A,12.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.55
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.61
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.34
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.93
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.84
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:10:00+00:00,feeder,1.0,N Current (RMS),A,41.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,67.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,44.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:10:00+00:00,transformer,,Temperature,C,21.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.24
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.33
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.68
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.86
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.33
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.15
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:10:00+00:00,busbar,,L3 Active Power,kW,23.33
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:10:00+00:00,busbar,,L2 Active Power,kW,18.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:10:00+00:00,busbar,,L1 Active Power,kW,20.68
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:10:00+00:00,busbar,,N Current (RMS),A,56.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:10:00+00:00,busbar,,L3 Current (RMS),A,101.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:10:00+00:00,busbar,,L2 Current (RMS),A,77.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:10:00+00:00,busbar,,L1 Current (RMS),A,86.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:00:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:00:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:00:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.42
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.62
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.72
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:00:00+00:00,feeder,3.0,N Current (RMS),A,19.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.33
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.83
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:00:00+00:00,feeder,2.0,N Current (RMS),A,12.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.47
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.27
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.61
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.28
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.34
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:00:00+00:00,feeder,1.0,N Current (RMS),A,52.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,76.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,50.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:00:00+00:00,transformer,,Temperature,C,21.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.34
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.45
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.81
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,9.54
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.58
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.36
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:00:00+00:00,busbar,,L3 Active Power,kW,25.57
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:00:00+00:00,busbar,,L2 Active Power,kW,20.85
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:00:00+00:00,busbar,,L1 Active Power,kW,22.96
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:00:00+00:00,busbar,,N Current (RMS),A,62.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:00:00+00:00,busbar,,L3 Current (RMS),A,112.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:00:00+00:00,busbar,,L2 Current (RMS),A,86.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 23:00:00+00:00,busbar,,L1 Current (RMS),A,96.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:50:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:50:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:50:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.33
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.67
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.67
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:50:00+00:00,feeder,3.0,N Current (RMS),A,21.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.04
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.85
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.56
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:50:00+00:00,feeder,2.0,N Current (RMS),A,13.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.29
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.12
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.14
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.69
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.05
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:50:00+00:00,feeder,1.0,N Current (RMS),A,47.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,74.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,43.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:50:00+00:00,transformer,,Temperature,C,22.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.35
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.43
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.82
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.99
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.04
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.42
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:50:00+00:00,busbar,,L3 Active Power,kW,27.42
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:50:00+00:00,busbar,,L2 Active Power,kW,20.83
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:50:00+00:00,busbar,,L1 Active Power,kW,23.03
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:50:00+00:00,busbar,,N Current (RMS),A,63.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:50:00+00:00,busbar,,L3 Current (RMS),A,118.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:50:00+00:00,busbar,,L2 Current (RMS),A,86.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:50:00+00:00,busbar,,L1 Current (RMS),A,96.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:40:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:40:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:40:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.37
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.12
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.78
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.37
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:40:00+00:00,feeder,3.0,N Current (RMS),A,22.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,45.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:40:00+00:00,feeder,2.0,N Current (RMS),A,12.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.24
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.26
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.86
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,17.99
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.29
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.64
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:40:00+00:00,feeder,1.0,N Current (RMS),A,59.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,83.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,41.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,62.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:40:00+00:00,transformer,,Temperature,C,22.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.45
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.64
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.24
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.33
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:40:00+00:00,busbar,,L3 Active Power,kW,28.32
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:40:00+00:00,busbar,,L2 Active Power,kW,23.57
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:40:00+00:00,busbar,,L1 Active Power,kW,26.03
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:40:00+00:00,busbar,,N Current (RMS),A,67.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:40:00+00:00,busbar,,L3 Current (RMS),A,122.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:40:00+00:00,busbar,,L2 Current (RMS),A,98.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:40:00+00:00,busbar,,L1 Current (RMS),A,108.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:30:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:30:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:30:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.89
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.19
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.71
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:30:00+00:00,feeder,3.0,N Current (RMS),A,18.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.09
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.09
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:30:00+00:00,feeder,2.0,N Current (RMS),A,16.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.73
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.72
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.92
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.36
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.81
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.33
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:30:00+00:00,feeder,1.0,N Current (RMS),A,61.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,76.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,65.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:30:00+00:00,transformer,,Temperature,C,22.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.49
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.54
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.91
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.65
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.15
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.84
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.71
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:30:00+00:00,busbar,,L3 Active Power,kW,26.76
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:30:00+00:00,busbar,,L2 Active Power,kW,21.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:30:00+00:00,busbar,,L1 Active Power,kW,28.14
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:30:00+00:00,busbar,,N Current (RMS),A,74.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:30:00+00:00,busbar,,L3 Current (RMS),A,115.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:30:00+00:00,busbar,,L2 Current (RMS),A,87.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:30:00+00:00,busbar,,L1 Current (RMS),A,117.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:20:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:20:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:20:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.76
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.44
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.29
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:20:00+00:00,feeder,3.0,N Current (RMS),A,19.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.44
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.94
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.23
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:20:00+00:00,feeder,2.0,N Current (RMS),A,12.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.18
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.77
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.22
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.58
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.11
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:20:00+00:00,feeder,1.0,N Current (RMS),A,57.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,76.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,51.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:20:00+00:00,transformer,,Temperature,C,22.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.44
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.46
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.83
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.84
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.87
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:20:00+00:00,busbar,,L3 Active Power,kW,27.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:20:00+00:00,busbar,,L2 Active Power,kW,21.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:20:00+00:00,busbar,,L1 Active Power,kW,23.65
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:20:00+00:00,busbar,,N Current (RMS),A,69.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:20:00+00:00,busbar,,L3 Current (RMS),A,119.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:20:00+00:00,busbar,,L2 Current (RMS),A,87.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:20:00+00:00,busbar,,L1 Current (RMS),A,98.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:10:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:10:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:10:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.34
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.93
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.18
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:10:00+00:00,feeder,3.0,N Current (RMS),A,30.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,54.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.35
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.77
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:10:00+00:00,feeder,2.0,N Current (RMS),A,14.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.23
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.11
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.33
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.43
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.66
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:10:00+00:00,feeder,1.0,N Current (RMS),A,57.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,80.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,41.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,48.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:10:00+00:00,transformer,,Temperature,C,22.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.41
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.43
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.32
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:10:00+00:00,busbar,,L3 Active Power,kW,34.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:10:00+00:00,busbar,,L2 Active Power,kW,23.14
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:10:00+00:00,busbar,,L1 Active Power,kW,22.88
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:10:00+00:00,busbar,,N Current (RMS),A,84.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:10:00+00:00,busbar,,L3 Current (RMS),A,149.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:10:00+00:00,busbar,,L2 Current (RMS),A,96.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:10:00+00:00,busbar,,L1 Current (RMS),A,95.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:00:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:00:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:00:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.18
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.29
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.28
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:00:00+00:00,feeder,3.0,N Current (RMS),A,22.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,43.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.47
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.66
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.74
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:00:00+00:00,feeder,2.0,N Current (RMS),A,13.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.74
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.13
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.61
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.09
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.66
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:00:00+00:00,feeder,1.0,N Current (RMS),A,60.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,77.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,48.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:00:00+00:00,transformer,,Temperature,C,22.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.41
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.45
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.78
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.32
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.42
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:00:00+00:00,busbar,,L3 Active Power,kW,28.26
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:00:00+00:00,busbar,,L2 Active Power,kW,23.05
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:00:00+00:00,busbar,,L1 Active Power,kW,24.69
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:00:00+00:00,busbar,,N Current (RMS),A,71.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:00:00+00:00,busbar,,L3 Current (RMS),A,123.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:00:00+00:00,busbar,,L2 Current (RMS),A,96.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 22:00:00+00:00,busbar,,L1 Current (RMS),A,103.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:50:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:50:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:50:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
