Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.37
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.91
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.82
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:50:00+00:00,feeder,3.0,N Current (RMS),A,21.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,46.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.77
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.96
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.05
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:50:00+00:00,feeder,2.0,N Current (RMS),A,17.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.43
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.11
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.82
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,18.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.98
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.82
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:50:00+00:00,feeder,1.0,N Current (RMS),A,55.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,82.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,43.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,53.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:50:00+00:00,transformer,,Temperature,C,22.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.32
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.36
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.68
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.39
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.67
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.41
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:50:00+00:00,busbar,,L3 Active Power,kW,29.38
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:50:00+00:00,busbar,,L2 Active Power,kW,24.87
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:50:00+00:00,busbar,,L1 Active Power,kW,26.71
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:50:00+00:00,busbar,,N Current (RMS),A,67.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:50:00+00:00,busbar,,L3 Current (RMS),A,126.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:50:00+00:00,busbar,,L2 Current (RMS),A,103.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:50:00+00:00,busbar,,L1 Current (RMS),A,111.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:40:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:40:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:40:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.11
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.42
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:40:00+00:00,feeder,3.0,N Current (RMS),A,22.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,44.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.55
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.76
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.44
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:40:00+00:00,feeder,2.0,N Current (RMS),A,16.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.59
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.59
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,19.61
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.79
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.14
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:40:00+00:00,feeder,1.0,N Current (RMS),A,59.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,90.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,47.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,73.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:40:00+00:00,transformer,,Temperature,C,22.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.29
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.35
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.66
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.23
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.66
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.59
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:40:00+00:00,busbar,,L3 Active Power,kW,30.27
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:40:00+00:00,busbar,,L2 Active Power,kW,25.97
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:40:00+00:00,busbar,,L1 Active Power,kW,29.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:40:00+00:00,busbar,,N Current (RMS),A,67.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:40:00+00:00,busbar,,L3 Current (RMS),A,130.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:40:00+00:00,busbar,,L2 Current (RMS),A,108.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:40:00+00:00,busbar,,L1 Current (RMS),A,125.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:30:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:30:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:30:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.04
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.91
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:30:00+00:00,feeder,3.0,N Current (RMS),A,22.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.25
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.44
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.66
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:30:00+00:00,feeder,2.0,N Current (RMS),A,29.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.25
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.06
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.99
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,22.42
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.44
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.32
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:30:00+00:00,feeder,1.0,N Current (RMS),A,71.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,103.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,45.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,64.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:30:00+00:00,transformer,,Temperature,C,22.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.13
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.67
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.35
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,9.06
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.22
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:30:00+00:00,busbar,,L3 Active Power,kW,33.72
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:30:00+00:00,busbar,,L2 Active Power,kW,24.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:30:00+00:00,busbar,,L1 Active Power,kW,32.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:30:00+00:00,busbar,,N Current (RMS),A,89.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:30:00+00:00,busbar,,L3 Current (RMS),A,146.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:30:00+00:00,busbar,,L2 Current (RMS),A,103.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:30:00+00:00,busbar,,L1 Current (RMS),A,137.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:20:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:20:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:20:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.56
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.12
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.45
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:20:00+00:00,feeder,3.0,N Current (RMS),A,37.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,46.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,63.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.58
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.95
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:20:00+00:00,feeder,2.0,N Current (RMS),A,22.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.46
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.23
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,19.08
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.75
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.26
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:20:00+00:00,feeder,1.0,N Current (RMS),A,62.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,88.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,42.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,51.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:20:00+00:00,transformer,,Temperature,C,22.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.36
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.36
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.72
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.64
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.59
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.75
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:20:00+00:00,busbar,,L3 Active Power,kW,33.35
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:20:00+00:00,busbar,,L2 Active Power,kW,25.47
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:20:00+00:00,busbar,,L1 Active Power,kW,34.67
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:20:00+00:00,busbar,,N Current (RMS),A,93.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:20:00+00:00,busbar,,L3 Current (RMS),A,143.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:20:00+00:00,busbar,,L2 Current (RMS),A,105.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:20:00+00:00,busbar,,L1 Current (RMS),A,145.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:10:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:10:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:10:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.38
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.67
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:10:00+00:00,feeder,3.0,N Current (RMS),A,24.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,45.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,51.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.22
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.12
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.87
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:10:00+00:00,feeder,2.0,N Current (RMS),A,23.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.75
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.05
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,19.69
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.28
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.52
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:10:00+00:00,feeder,1.0,N Current (RMS),A,56.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,89.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,49.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,56.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:10:00+00:00,transformer,,Temperature,C,22.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.35
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.65
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.53
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.68
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.85
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:10:00+00:00,busbar,,L3 Active Power,kW,35.72
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:10:00+00:00,busbar,,L2 Active Power,kW,27.79
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:10:00+00:00,busbar,,L1 Active Power,kW,31.09
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:10:00+00:00,busbar,,N Current (RMS),A,75.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:10:00+00:00,busbar,,L3 Current (RMS),A,151.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:10:00+00:00,busbar,,L2 Current (RMS),A,114.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:10:00+00:00,busbar,,L1 Current (RMS),A,128.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:00:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:00:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:00:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.99
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.15
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.31
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:00:00+00:00,feeder,3.0,N Current (RMS),A,26.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,54.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,40.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.67
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.43
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.92
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:00:00+00:00,feeder,2.0,N Current (RMS),A,19.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.19
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.71
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.65
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,20.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.73
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.71
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:00:00+00:00,feeder,1.0,N Current (RMS),A,62.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,94.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,46.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,57.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:00:00+00:00,transformer,,Temperature,C,22.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.37
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.78
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,9.43
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.45
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:00:00+00:00,busbar,,L3 Active Power,kW,35.27
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:00:00+00:00,busbar,,L2 Active Power,kW,29.31
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:00:00+00:00,busbar,,L1 Active Power,kW,29.97
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:00:00+00:00,busbar,,N Current (RMS),A,72.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:00:00+00:00,busbar,,L3 Current (RMS),A,150.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:00:00+00:00,busbar,,L2 Current (RMS),A,121.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 21:00:00+00:00,busbar,,L1 Current (RMS),A,124.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:50:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:50:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:50:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.47
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.98
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.86
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:50:00+00:00,feeder,3.0,N Current (RMS),A,24.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,46.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.62
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.58
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.93
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:50:00+00:00,feeder,2.0,N Current (RMS),A,27.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.57
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.07
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,22.07
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.31
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.29
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:50:00+00:00,feeder,1.0,N Current (RMS),A,74.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,100.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,44.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,59.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:50:00+00:00,transformer,,Temperature,C,22.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.46
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.45
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.81
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.38
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.25
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.73
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:50:00+00:00,busbar,,L3 Active Power,kW,36.18
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:50:00+00:00,busbar,,L2 Active Power,kW,28.87
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:50:00+00:00,busbar,,L1 Active Power,kW,32.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:50:00+00:00,busbar,,N Current (RMS),A,83.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:50:00+00:00,busbar,,L3 Current (RMS),A,154.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:50:00+00:00,busbar,,L2 Current (RMS),A,120.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:50:00+00:00,busbar,,L1 Current (RMS),A,133.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:40:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:40:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:40:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.27
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.99
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.23
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.49
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:40:00+00:00,feeder,3.0,N Current (RMS),A,28.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,51.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,53.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.94
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.03
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.12
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:40:00+00:00,feeder,2.0,N Current (RMS),A,34.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,50.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.77
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.96
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,21.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.55
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.99
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:40:00+00:00,feeder,1.0,N Current (RMS),A,65.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,99.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,53.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,54.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:40:00+00:00,transformer,,Temperature,C,22.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.41
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.75
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.09
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.17
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:40:00+00:00,busbar,,L3 Active Power,kW,37.73
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:40:00+00:00,busbar,,L2 Active Power,kW,29.82
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:40:00+00:00,busbar,,L1 Active Power,kW,37.62
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:40:00+00:00,busbar,,N Current (RMS),A,95.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:40:00+00:00,busbar,,L3 Current (RMS),A,161.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:40:00+00:00,busbar,,L2 Current (RMS),A,123.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:40:00+00:00,busbar,,L1 Current (RMS),A,156.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:30:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:30:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:30:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.54
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.25
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.16
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:30:00+00:00,feeder,3.0,N Current (RMS),A,32.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,46.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,56.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
