Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.18
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.94
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.86
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:30:00+00:00,feeder,2.0,N Current (RMS),A,24.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.14
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.64
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,24.17
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.56
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.89
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:30:00+00:00,feeder,1.0,N Current (RMS),A,62.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,108.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,57.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,62.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:30:00+00:00,transformer,,Temperature,C,22.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.24
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.24
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.82
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.61
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,9.83
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.78
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.57
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:30:00+00:00,busbar,,L3 Active Power,kW,39.62
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:30:00+00:00,busbar,,L2 Active Power,kW,29.67
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:30:00+00:00,busbar,,L1 Active Power,kW,37.25
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:30:00+00:00,busbar,,N Current (RMS),A,91.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:30:00+00:00,busbar,,L3 Current (RMS),A,167.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:30:00+00:00,busbar,,L2 Current (RMS),A,121.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:30:00+00:00,busbar,,L1 Current (RMS),A,153.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:20:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:20:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:20:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.35
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.82
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.75
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.42
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:20:00+00:00,feeder,3.0,N Current (RMS),A,28.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,41.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,57.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,48.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.12
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.03
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.34
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:20:00+00:00,feeder,2.0,N Current (RMS),A,28.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.34
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.38
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.59
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,23.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.87
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.81
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:20:00+00:00,feeder,1.0,N Current (RMS),A,65.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,107.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,54.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,70.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:20:00+00:00,transformer,,Temperature,C,23.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.29
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.24
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.62
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,9.86
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.11
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.89
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:20:00+00:00,busbar,,L3 Active Power,kW,38.86
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:20:00+00:00,busbar,,L2 Active Power,kW,31.65
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:20:00+00:00,busbar,,L1 Active Power,kW,37.59
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:20:00+00:00,busbar,,N Current (RMS),A,87.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:20:00+00:00,busbar,,L3 Current (RMS),A,165.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:20:00+00:00,busbar,,L2 Current (RMS),A,129.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:20:00+00:00,busbar,,L1 Current (RMS),A,154.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:10:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:10:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:10:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.17
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.47
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.68
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:10:00+00:00,feeder,3.0,N Current (RMS),A,43.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,67.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,53.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.66
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.65
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.26
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:10:00+00:00,feeder,2.0,N Current (RMS),A,35.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,48.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.52
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.56
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.51
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,25.36
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.44
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.19
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:10:00+00:00,feeder,1.0,N Current (RMS),A,66.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,111.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,60.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,71.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:10:00+00:00,transformer,,Temperature,C,23.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.19
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.13
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.18
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.54
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.13
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,9.45
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.81
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.82
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:10:00+00:00,busbar,,L3 Active Power,kW,40.21
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:10:00+00:00,busbar,,L2 Active Power,kW,35.58
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:10:00+00:00,busbar,,L1 Active Power,kW,41.15
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:10:00+00:00,busbar,,N Current (RMS),A,92.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:10:00+00:00,busbar,,L3 Current (RMS),A,169.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:10:00+00:00,busbar,,L2 Current (RMS),A,147.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:10:00+00:00,busbar,,L1 Current (RMS),A,170.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:00:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:00:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:00:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.49
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,17.64
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.82
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:00:00+00:00,feeder,3.0,N Current (RMS),A,36.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,44.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,73.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,54.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.56
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.05
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:00:00+00:00,feeder,2.0,N Current (RMS),A,29.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,46.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.68
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.19
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,24.97
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.72
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.87
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:00:00+00:00,feeder,1.0,N Current (RMS),A,70.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,111.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,58.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,70.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:00:00+00:00,transformer,,Temperature,C,23.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.26
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.22
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.76
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.61
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.72
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.56
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.13
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:00:00+00:00,busbar,,L3 Active Power,kW,43.03
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:00:00+00:00,busbar,,L2 Active Power,kW,39.41
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:00:00+00:00,busbar,,L1 Active Power,kW,40.61
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:00:00+00:00,busbar,,N Current (RMS),A,82.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:00:00+00:00,busbar,,L3 Current (RMS),A,181.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:00:00+00:00,busbar,,L2 Current (RMS),A,161.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 20:00:00+00:00,busbar,,L1 Current (RMS),A,167.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:50:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:50:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:50:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.48
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.96
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,20.03
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:50:00+00:00,feeder,3.0,N Current (RMS),A,50.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,43.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,54.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,84.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.54
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.78
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.59
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:50:00+00:00,feeder,2.0,N Current (RMS),A,37.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,44.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,52.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.04
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.32
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.91
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,21.69
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.57
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.45
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:50:00+00:00,feeder,1.0,N Current (RMS),A,72.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,99.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,68.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:50:00+00:00,transformer,,Temperature,C,23.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.27
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.23
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.15
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.66
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.56
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.07
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:50:00+00:00,busbar,,L3 Active Power,kW,40.73
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:50:00+00:00,busbar,,L2 Active Power,kW,33.33
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:50:00+00:00,busbar,,L1 Active Power,kW,48.08
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:50:00+00:00,busbar,,N Current (RMS),A,118.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:50:00+00:00,busbar,,L3 Current (RMS),A,172.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:50:00+00:00,busbar,,L2 Current (RMS),A,139.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:50:00+00:00,busbar,,L1 Current (RMS),A,199.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:40:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:40:00+00:00,feeder,,L2 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:40:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.09
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.07
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:40:00+00:00,feeder,3.0,N Current (RMS),A,33.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,42.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,58.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.73
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.45
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:40:00+00:00,feeder,2.0,N Current (RMS),A,48.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,73.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.72
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.55
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.59
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,25.33
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.91
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.33
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:40:00+00:00,feeder,1.0,N Current (RMS),A,81.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,111.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,63.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:40:00+00:00,transformer,,Temperature,C,24.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.23
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.18
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.62
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.91
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.04
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:40:00+00:00,busbar,,L3 Active Power,kW,43.17
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:40:00+00:00,busbar,,L2 Active Power,kW,26.58
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:40:00+00:00,busbar,,L1 Active Power,kW,47.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:40:00+00:00,busbar,,N Current (RMS),A,128.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:40:00+00:00,busbar,,L3 Current (RMS),A,181.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:40:00+00:00,busbar,,L2 Current (RMS),A,109.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:40:00+00:00,busbar,,L1 Current (RMS),A,193.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:30:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:30:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:30:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.03
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.66
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.57
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:30:00+00:00,feeder,3.0,N Current (RMS),A,39.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,44.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,62.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.82
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.63
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.36
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:30:00+00:00,feeder,2.0,N Current (RMS),A,29.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.31
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.04
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,26.28
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.95
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:30:00+00:00,feeder,1.0,N Current (RMS),A,85.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,117.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,51.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,58.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:30:00+00:00,transformer,,Temperature,C,24.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.18
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.11
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.11
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,9.31
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.29
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:30:00+00:00,busbar,,L3 Active Power,kW,42.15
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:30:00+00:00,busbar,,L2 Active Power,kW,29.25
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:30:00+00:00,busbar,,L1 Active Power,kW,39.95
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:30:00+00:00,busbar,,N Current (RMS),A,114.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:30:00+00:00,busbar,,L3 Current (RMS),A,179.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:30:00+00:00,busbar,,L2 Current (RMS),A,121.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:30:00+00:00,busbar,,L1 Current (RMS),A,165.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:20:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:20:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:20:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.43
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.03
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.23
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,19.28
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:20:00+00:00,feeder,3.0,N Current (RMS),A,48.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,61.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,52.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,81.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.94
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.83
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:20:00+00:00,feeder,2.0,N Current (RMS),A,24.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.29
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.95
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.69
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,30.81
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.43
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.89
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:20:00+00:00,feeder,1.0,N Current (RMS),A,94.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,136.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,57.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,54.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:20:00+00:00,transformer,,Temperature,C,24.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.17
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.15
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.59
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.96
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,9.39
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.29
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:20:00+00:00,busbar,,L3 Active Power,kW,49.86
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:20:00+00:00,busbar,,L2 Active Power,kW,32.61
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:20:00+00:00,busbar,,L1 Active Power,kW,42.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:20:00+00:00,busbar,,N Current (RMS),A,120.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:20:00+00:00,busbar,,L3 Current (RMS),A,211.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:20:00+00:00,busbar,,L2 Current (RMS),A,134.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:20:00+00:00,busbar,,L1 Current (RMS),A,174.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:10:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:10:00+00:00,feeder,,L2 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:10:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:10:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.94
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.29
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,23.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:10:00+00:00,feeder,3.0,N Current (RMS),A,69.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,79.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,47.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,103.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.64
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.61
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.43
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:10:00+00:00,feeder,2.0,N Current (RMS),A,34.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,52.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,12.45
