Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.05
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.86
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,29.86
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.96
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.16
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:10:00+00:00,feeder,1.0,N Current (RMS),A,93.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,134.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,56.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,72.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:10:00+00:00,transformer,,Temperature,C,24.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.03
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.05
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.44
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,10.99
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.39
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.62
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:10:00+00:00,busbar,,L3 Active Power,kW,54.45
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:10:00+00:00,busbar,,L2 Active Power,kW,29.88
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:10:00+00:00,busbar,,L1 Active Power,kW,52.62
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:10:00+00:00,busbar,,N Current (RMS),A,160.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:10:00+00:00,busbar,,L3 Current (RMS),A,229.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:10:00+00:00,busbar,,L2 Current (RMS),A,123.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:10:00+00:00,busbar,,L1 Current (RMS),A,218.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:00:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:00:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:00:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.97
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,19.37
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:00:00+00:00,feeder,3.0,N Current (RMS),A,50.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,56.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,59.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,82.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.71
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.93
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.03
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:00:00+00:00,feeder,2.0,N Current (RMS),A,41.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,62.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.68
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.24
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.44
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,28.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.61
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.88
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:00:00+00:00,feeder,1.0,N Current (RMS),A,97.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,127.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,45.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,63.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:00:00+00:00,transformer,,Temperature,C,24.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.99
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.99
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.43
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,10.37
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.82
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.95
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:00:00+00:00,busbar,,L3 Active Power,kW,46.14
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:00:00+00:00,busbar,,L2 Active Power,kW,33.53
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:00:00+00:00,busbar,,L1 Active Power,kW,49.29
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:00:00+00:00,busbar,,N Current (RMS),A,122.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:00:00+00:00,busbar,,L3 Current (RMS),A,195.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:00:00+00:00,busbar,,L2 Current (RMS),A,137.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 19:00:00+00:00,busbar,,L1 Current (RMS),A,203.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:50:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:50:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:50:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.24
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.13
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.29
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:50:00+00:00,feeder,3.0,N Current (RMS),A,33.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,60.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,70.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,55.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.31
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.88
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:50:00+00:00,feeder,2.0,N Current (RMS),A,32.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,50.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.51
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.42
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,22.06
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.52
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.64
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:50:00+00:00,feeder,1.0,N Current (RMS),A,77.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,100.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,73.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:50:00+00:00,transformer,,Temperature,C,24.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.04
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.92
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.49
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.63
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:50:00+00:00,busbar,,L3 Active Power,kW,42.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:50:00+00:00,busbar,,L2 Active Power,kW,35.97
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:50:00+00:00,busbar,,L1 Active Power,kW,42.84
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:50:00+00:00,busbar,,N Current (RMS),A,90.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:50:00+00:00,busbar,,L3 Current (RMS),A,179.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:50:00+00:00,busbar,,L2 Current (RMS),A,148.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:50:00+00:00,busbar,,L1 Current (RMS),A,177.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:40:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:40:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:40:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.41
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,19.81
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,18.66
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:40:00+00:00,feeder,3.0,N Current (RMS),A,45.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,47.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,83.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,80.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.87
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.53
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.65
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:40:00+00:00,feeder,2.0,N Current (RMS),A,47.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,73.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.94
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.23
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.17
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,21.66
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.86
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.92
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:40:00+00:00,feeder,1.0,N Current (RMS),A,56.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,96.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,51.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,67.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:40:00+00:00,transformer,,Temperature,C,24.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.05
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.37
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.22
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.89
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.11
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:40:00+00:00,busbar,,L3 Active Power,kW,39.94
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:40:00+00:00,busbar,,L2 Active Power,kW,39.21
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:40:00+00:00,busbar,,L1 Active Power,kW,52.26
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:40:00+00:00,busbar,,N Current (RMS),A,97.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:40:00+00:00,busbar,,L3 Current (RMS),A,168.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:40:00+00:00,busbar,,L2 Current (RMS),A,162.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:40:00+00:00,busbar,,L1 Current (RMS),A,216.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:30:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:30:00+00:00,feeder,,L2 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:30:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.62
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.18
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,19.04
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:30:00+00:00,feeder,3.0,N Current (RMS),A,42.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,56.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,67.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,82.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.96
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.07
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,18.78
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:30:00+00:00,feeder,2.0,N Current (RMS),A,53.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,79.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.96
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.78
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.04
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,29.09
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.25
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,18.24
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:30:00+00:00,feeder,1.0,N Current (RMS),A,89.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,129.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,48.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,76.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:30:00+00:00,transformer,,Temperature,C,24.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.08
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.05
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.41
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.05
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.65
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:30:00+00:00,busbar,,L3 Active Power,kW,51.69
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:30:00+00:00,busbar,,L2 Active Power,kW,34.52
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:30:00+00:00,busbar,,L1 Active Power,kW,56.09
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:30:00+00:00,busbar,,N Current (RMS),A,135.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:30:00+00:00,busbar,,L3 Current (RMS),A,218.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:30:00+00:00,busbar,,L2 Current (RMS),A,142.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:30:00+00:00,busbar,,L1 Current (RMS),A,231.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:20:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:20:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:20:00+00:00,feeder,,L1 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.41
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,21.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.07
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:20:00+00:00,feeder,3.0,N Current (RMS),A,36.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,57.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,87.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,55.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.16
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.56
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,20.33
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:20:00+00:00,feeder,2.0,N Current (RMS),A,61.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,87.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.73
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.33
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.71
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,29.83
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.64
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.13
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:20:00+00:00,feeder,1.0,N Current (RMS),A,87.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,132.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,59.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,64.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:20:00+00:00,transformer,,Temperature,C,24.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.36
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.58
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.43
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:20:00+00:00,busbar,,L3 Active Power,kW,50.41
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:20:00+00:00,busbar,,L2 Active Power,kW,41.21
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:20:00+00:00,busbar,,L1 Active Power,kW,48.58
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:20:00+00:00,busbar,,N Current (RMS),A,104.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:20:00+00:00,busbar,,L3 Current (RMS),A,213.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:20:00+00:00,busbar,,L2 Current (RMS),A,170.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:20:00+00:00,busbar,,L1 Current (RMS),A,202.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:10:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:10:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:10:00+00:00,feeder,,L1 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,22.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.03
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:10:00+00:00,feeder,3.0,N Current (RMS),A,39.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,65.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,92.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,67.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.51
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.73
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.13
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:10:00+00:00,feeder,2.0,N Current (RMS),A,50.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,42.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,69.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.68
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.42
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,28.84
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.18
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:10:00+00:00,feeder,1.0,N Current (RMS),A,92.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,128.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,47.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,64.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:10:00+00:00,transformer,,Temperature,C,24.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.29
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.89
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:10:00+00:00,busbar,,L3 Active Power,kW,48.36
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:10:00+00:00,busbar,,L2 Active Power,kW,43.21
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:10:00+00:00,busbar,,L1 Active Power,kW,47.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:10:00+00:00,busbar,,N Current (RMS),A,97.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:10:00+00:00,busbar,,L3 Current (RMS),A,205.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:10:00+00:00,busbar,,L2 Current (RMS),A,178.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:10:00+00:00,busbar,,L1 Current (RMS),A,198.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:00:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:00:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:00:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.13
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,23.25
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,23.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:00:00+00:00,feeder,3.0,N Current (RMS),A,55.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,47.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,96.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,97.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.84
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.98
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,18.58
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:00:00+00:00,feeder,2.0,N Current (RMS),A,56.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,77.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.45
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.58
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,29.38
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.13
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:00:00+00:00,feeder,1.0,N Current (RMS),A,97.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,131.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,66.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:00:00+00:00,transformer,,Temperature,C,24.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.05
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.39
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,9.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.12
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:00:00+00:00,busbar,,L3 Active Power,kW,45.38
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:00:00+00:00,busbar,,L2 Active Power,kW,41.36
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:00:00+00:00,busbar,,L1 Active Power,kW,57.21
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:00:00+00:00,busbar,,N Current (RMS),A,123.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:00:00+00:00,busbar,,L3 Current (RMS),A,193.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:00:00+00:00,busbar,,L2 Current (RMS),A,171.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 18:00:00+00:00,busbar,,L1 Current (RMS),A,237.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:50:00+00:00,feeder,,L3 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:50:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:50:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:50:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.14
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.98
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,27.86
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:50:00+00:00,feeder,3.0,N Current (RMS),A,73.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,62.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,115.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.16
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.49
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.49
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:50:00+00:00,feeder,2.0,N Current (RMS),A,26.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.07
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.05
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.63
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,27.28
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.92
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:50:00+00:00,feeder,1.0,N Current (RMS),A,84.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,120.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,54.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:50:00+00:00,transformer,,Temperature,C,25.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.07
