Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.06
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.39
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.79
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:50:00+00:00,busbar,,L3 Active Power,kW,43.61
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:50:00+00:00,busbar,,L2 Active Power,kW,32.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:50:00+00:00,busbar,,L1 Active Power,kW,49.36
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:50:00+00:00,busbar,,N Current (RMS),A,122.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:50:00+00:00,busbar,,L3 Current (RMS),A,185.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:50:00+00:00,busbar,,L2 Current (RMS),A,133.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:50:00+00:00,busbar,,L1 Current (RMS),A,203.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:40:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:40:00+00:00,feeder,,L2 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:40:00+00:00,feeder,,L1 Active Power,kW,0.05
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,20.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.88
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:40:00+00:00,feeder,3.0,N Current (RMS),A,47.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,86.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,58.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,61.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.88
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.24
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.32
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:40:00+00:00,feeder,2.0,N Current (RMS),A,28.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.47
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.45
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.91
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,33.26
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.43
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:40:00+00:00,feeder,1.0,N Current (RMS),A,102.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,145.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,53.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,71.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:40:00+00:00,transformer,,Temperature,C,25.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.83
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.16
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,10.13
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.59
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.57
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:40:00+00:00,busbar,,L3 Active Power,kW,58.54
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:40:00+00:00,busbar,,L2 Active Power,kW,33.57
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:40:00+00:00,busbar,,L1 Active Power,kW,41.66
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:40:00+00:00,busbar,,N Current (RMS),A,140.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:40:00+00:00,busbar,,L3 Current (RMS),A,245.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:40:00+00:00,busbar,,L2 Current (RMS),A,138.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:40:00+00:00,busbar,,L1 Current (RMS),A,173.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:30:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:30:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:30:00+00:00,feeder,,L1 Active Power,kW,0.05
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.51
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,21.19
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.04
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.33
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:30:00+00:00,feeder,3.0,N Current (RMS),A,49.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,89.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,54.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,48.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.52
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.68
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.85
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:30:00+00:00,feeder,2.0,N Current (RMS),A,24.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.04
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.37
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,31.22
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.78
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.28
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:30:00+00:00,feeder,1.0,N Current (RMS),A,103.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,135.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,46.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,55.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:30:00+00:00,transformer,,Temperature,C,25.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.89
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.89
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.24
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,10.28
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.85
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:30:00+00:00,busbar,,L3 Active Power,kW,55.94
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:30:00+00:00,busbar,,L2 Active Power,kW,31.51
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:30:00+00:00,busbar,,L1 Active Power,kW,33.51
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:30:00+00:00,busbar,,N Current (RMS),A,142.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:30:00+00:00,busbar,,L3 Current (RMS),A,234.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:30:00+00:00,busbar,,L2 Current (RMS),A,130.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:30:00+00:00,busbar,,L1 Current (RMS),A,139.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:20:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:20:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:20:00+00:00,feeder,,L1 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.65
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.83
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.11
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:20:00+00:00,feeder,3.0,N Current (RMS),A,33.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,69.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,61.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,56.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.62
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.55
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.09
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:20:00+00:00,feeder,2.0,N Current (RMS),A,23.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.21
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.35
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.41
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,22.69
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.15
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.43
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:20:00+00:00,feeder,1.0,N Current (RMS),A,71.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,102.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,48.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,60.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:20:00+00:00,transformer,,Temperature,C,25.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.87
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.23
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.41
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.57
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:20:00+00:00,busbar,,L3 Active Power,kW,42.96
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:20:00+00:00,busbar,,L2 Active Power,kW,31.53
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:20:00+00:00,busbar,,L1 Active Power,kW,34.68
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:20:00+00:00,busbar,,N Current (RMS),A,101.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:20:00+00:00,busbar,,L3 Current (RMS),A,182.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:20:00+00:00,busbar,,L2 Current (RMS),A,130.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:20:00+00:00,busbar,,L1 Current (RMS),A,145.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:10:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:10:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:10:00+00:00,feeder,,L1 Active Power,kW,0.05
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.12
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,20.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.22
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:10:00+00:00,feeder,3.0,N Current (RMS),A,37.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,68.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,87.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,52.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.56
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.43
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.24
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:10:00+00:00,feeder,2.0,N Current (RMS),A,23.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.17
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.03
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.58
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,26.48
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.56
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.62
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:10:00+00:00,feeder,1.0,N Current (RMS),A,77.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,117.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,51.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,71.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:10:00+00:00,transformer,,Temperature,C,25.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.95
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.27
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.91
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.58
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.84
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:10:00+00:00,busbar,,L3 Active Power,kW,46.16
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:10:00+00:00,busbar,,L2 Active Power,kW,40.88
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:10:00+00:00,busbar,,L1 Active Power,kW,36.13
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:10:00+00:00,busbar,,N Current (RMS),A,76.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:10:00+00:00,busbar,,L3 Current (RMS),A,196.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:10:00+00:00,busbar,,L2 Current (RMS),A,169.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:10:00+00:00,busbar,,L1 Current (RMS),A,150.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:00:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:00:00+00:00,feeder,,L1 Active Power,kW,0.05
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.31
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,23.68
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:00:00+00:00,feeder,3.0,N Current (RMS),A,44.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,52.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,98.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,57.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.49
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.68
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:00:00+00:00,feeder,2.0,N Current (RMS),A,28.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,44.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,45.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.53
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.66
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.12
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,23.96
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.43
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.63
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:00:00+00:00,feeder,1.0,N Current (RMS),A,61.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,109.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,66.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,62.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:00:00+00:00,transformer,,Temperature,C,25.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.88
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.13
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,9.18
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.53
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:00:00+00:00,busbar,,L3 Active Power,kW,41.07
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:00:00+00:00,busbar,,L2 Active Power,kW,49.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:00:00+00:00,busbar,,L1 Active Power,kW,38.86
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:00:00+00:00,busbar,,N Current (RMS),A,59.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:00:00+00:00,busbar,,L3 Current (RMS),A,176.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:00:00+00:00,busbar,,L2 Current (RMS),A,205.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 17:00:00+00:00,busbar,,L1 Current (RMS),A,162.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:50:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:50:00+00:00,feeder,,L1 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.23
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,21.48
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.19
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:50:00+00:00,feeder,3.0,N Current (RMS),A,34.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,56.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,88.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,77.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.88
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.85
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.22
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:50:00+00:00,feeder,2.0,N Current (RMS),A,32.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.29
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.54
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.05
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,25.31
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.09
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.11
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:50:00+00:00,feeder,1.0,N Current (RMS),A,69.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,114.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,64.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,54.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:50:00+00:00,transformer,,Temperature,C,25.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.85
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.79
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.23
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.63
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:50:00+00:00,busbar,,L3 Active Power,kW,43.42
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:50:00+00:00,busbar,,L2 Active Power,kW,45.41
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:50:00+00:00,busbar,,L1 Active Power,kW,42.55
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:50:00+00:00,busbar,,N Current (RMS),A,68.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:50:00+00:00,busbar,,L3 Current (RMS),A,185.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:50:00+00:00,busbar,,L2 Current (RMS),A,188.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:50:00+00:00,busbar,,L1 Current (RMS),A,177.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:40:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:40:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:40:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.77
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,17.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,19.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:40:00+00:00,feeder,3.0,N Current (RMS),A,47.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,45.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,72.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,86.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.17
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.56
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.87
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:40:00+00:00,feeder,2.0,N Current (RMS),A,23.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.11
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.99
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.22
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,22.71
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.74
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:40:00+00:00,feeder,1.0,N Current (RMS),A,60.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,102.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,59.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,53.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:40:00+00:00,transformer,,Temperature,C,25.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.88
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.09
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.37
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.42
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:40:00+00:00,busbar,,L3 Active Power,kW,39.67
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:40:00+00:00,busbar,,L2 Active Power,kW,38.69
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:40:00+00:00,busbar,,L1 Active Power,kW,41.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:40:00+00:00,busbar,,N Current (RMS),A,78.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:40:00+00:00,busbar,,L3 Current (RMS),A,169.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:40:00+00:00,busbar,,L2 Current (RMS),A,161.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:40:00+00:00,busbar,,L1 Current (RMS),A,174.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:30:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:30:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:30:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,17.88
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.26
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:30:00+00:00,feeder,3.0,N Current (RMS),A,35.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,47.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,75.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,73.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.86
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.94
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.03
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:30:00+00:00,feeder,2.0,N Current (RMS),A,22.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.38
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.35
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.58
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,28.18
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.29
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:30:00+00:00,feeder,1.0,N Current (RMS),A,74.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,125.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,61.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,73.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:30:00+00:00,transformer,,Temperature,C,25.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.85
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.71
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.82
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.81
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:30:00+00:00,busbar,,L3 Active Power,kW,46.08
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:30:00+00:00,busbar,,L2 Active Power,kW,41.12
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:30:00+00:00,busbar,,L1 Active Power,kW,43.62
