Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:30:00+00:00,busbar,,N Current (RMS),A,83.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:30:00+00:00,busbar,,L3 Current (RMS),A,197.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:30:00+00:00,busbar,,L2 Current (RMS),A,171.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:30:00+00:00,busbar,,L1 Current (RMS),A,183.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:20:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:20:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.53
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,20.54
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,22.16
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:20:00+00:00,feeder,3.0,N Current (RMS),A,49.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,50.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,86.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,96.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.94
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.49
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.31
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:20:00+00:00,feeder,2.0,N Current (RMS),A,28.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,42.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.28
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.96
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,25.26
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.65
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.49
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:20:00+00:00,feeder,1.0,N Current (RMS),A,62.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,112.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,68.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,61.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:20:00+00:00,transformer,,Temperature,C,25.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.89
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.99
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.36
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.77
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:20:00+00:00,busbar,,L3 Active Power,kW,41.75
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:20:00+00:00,busbar,,L2 Active Power,kW,45.67
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:20:00+00:00,busbar,,L1 Active Power,kW,45.99
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:20:00+00:00,busbar,,N Current (RMS),A,70.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:20:00+00:00,busbar,,L3 Current (RMS),A,178.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:20:00+00:00,busbar,,L2 Current (RMS),A,191.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:20:00+00:00,busbar,,L1 Current (RMS),A,193.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:10:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:10:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:10:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.49
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.04
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.37
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:10:00+00:00,feeder,3.0,N Current (RMS),A,34.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,45.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,68.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,70.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.75
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.17
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:10:00+00:00,feeder,2.0,N Current (RMS),A,38.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,45.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,64.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.86
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.31
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,24.27
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.61
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:10:00+00:00,feeder,1.0,N Current (RMS),A,62.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,109.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,72.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,61.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:10:00+00:00,transformer,,Temperature,C,25.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.59
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.17
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.23
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:10:00+00:00,busbar,,L3 Active Power,kW,40.51
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:10:00+00:00,busbar,,L2 Active Power,kW,43.15
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:10:00+00:00,busbar,,L1 Active Power,kW,45.96
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:10:00+00:00,busbar,,N Current (RMS),A,74.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:10:00+00:00,busbar,,L3 Current (RMS),A,174.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:10:00+00:00,busbar,,L2 Current (RMS),A,180.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:10:00+00:00,busbar,,L1 Current (RMS),A,193.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:00:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:00:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:00:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.54
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.29
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,22.48
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:00:00+00:00,feeder,3.0,N Current (RMS),A,53.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,49.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,65.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,96.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.36
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.88
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.41
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:00:00+00:00,feeder,2.0,N Current (RMS),A,28.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,47.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.12
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.14
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,24.69
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.15
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,21.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:00:00+00:00,feeder,1.0,N Current (RMS),A,61.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,110.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,74.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,89.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:00:00+00:00,transformer,,Temperature,C,25.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.92
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.62
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.65
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.21
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.49
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.88
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:00:00+00:00,busbar,,L3 Active Power,kW,42.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:00:00+00:00,busbar,,L2 Active Power,kW,43.32
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:00:00+00:00,busbar,,L1 Active Power,kW,54.92
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:00:00+00:00,busbar,,N Current (RMS),A,98.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:00:00+00:00,busbar,,L3 Current (RMS),A,182.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:00:00+00:00,busbar,,L2 Current (RMS),A,181.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 16:00:00+00:00,busbar,,L1 Current (RMS),A,231.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:50:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:50:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:50:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.32
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.16
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,18.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,20.23
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:50:00+00:00,feeder,3.0,N Current (RMS),A,51.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,44.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,79.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,86.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.45
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.64
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.38
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:50:00+00:00,feeder,2.0,N Current (RMS),A,37.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,57.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.74
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.77
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.53
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,27.52
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.45
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.06
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:50:00+00:00,feeder,1.0,N Current (RMS),A,73.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,122.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,62.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,64.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:50:00+00:00,transformer,,Temperature,C,25.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.86
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.44
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.17
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.13
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.41
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.76
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.57
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:50:00+00:00,busbar,,L3 Active Power,kW,44.14
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:50:00+00:00,busbar,,L2 Active Power,kW,41.11
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:50:00+00:00,busbar,,L1 Active Power,kW,48.67
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:50:00+00:00,busbar,,N Current (RMS),A,95.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:50:00+00:00,busbar,,L3 Current (RMS),A,189.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:50:00+00:00,busbar,,L2 Current (RMS),A,173.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:50:00+00:00,busbar,,L1 Current (RMS),A,204.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:40:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:40:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:40:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.53
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.06
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.09
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,24.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:40:00+00:00,feeder,3.0,N Current (RMS),A,54.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,61.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,63.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,102.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.91
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:40:00+00:00,feeder,2.0,N Current (RMS),A,26.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.71
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.46
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.13
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,19.86
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.38
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:40:00+00:00,feeder,1.0,N Current (RMS),A,45.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,91.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,64.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,65.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:40:00+00:00,transformer,,Temperature,C,25.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.63
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.18
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.65
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.51
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.65
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:40:00+00:00,busbar,,L3 Active Power,kW,42.12
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:40:00+00:00,busbar,,L2 Active Power,kW,38.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:40:00+00:00,busbar,,L1 Active Power,kW,48.51
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:40:00+00:00,busbar,,N Current (RMS),A,95.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:40:00+00:00,busbar,,L3 Current (RMS),A,180.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:40:00+00:00,busbar,,L2 Current (RMS),A,158.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:40:00+00:00,busbar,,L1 Current (RMS),A,203.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:30:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:30:00+00:00,feeder,,L2 Active Power,kW,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:30:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.47
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.04
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,22.32
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,27.84
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:30:00+00:00,feeder,3.0,N Current (RMS),A,61.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,55.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,93.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,117.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.25
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.73
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:30:00+00:00,feeder,2.0,N Current (RMS),A,23.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,43.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.65
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.29
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,19.62
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.89
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.94
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:30:00+00:00,feeder,1.0,N Current (RMS),A,44.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,88.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,64.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,54.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:30:00+00:00,transformer,,Temperature,C,25.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.95
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.81
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.24
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.51
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.29
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:30:00+00:00,busbar,,L3 Active Power,kW,39.37
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:30:00+00:00,busbar,,L2 Active Power,kW,47.44
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:30:00+00:00,busbar,,L1 Active Power,kW,47.53
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:30:00+00:00,busbar,,N Current (RMS),A,67.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:30:00+00:00,busbar,,L3 Current (RMS),A,168.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:30:00+00:00,busbar,,L2 Current (RMS),A,197.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:30:00+00:00,busbar,,L1 Current (RMS),A,198.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:20:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:20:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:20:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.07
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.68
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.69
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,20.78
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:20:00+00:00,feeder,3.0,N Current (RMS),A,41.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,54.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,69.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,88.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.59
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.34
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.61
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:20:00+00:00,feeder,2.0,N Current (RMS),A,28.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,48.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.55
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.45
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,22.71
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.44
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.12
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:20:00+00:00,feeder,1.0,N Current (RMS),A,61.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,105.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,67.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,59.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:20:00+00:00,transformer,,Temperature,C,25.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.81
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,11.18
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.49
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:20:00+00:00,busbar,,L3 Active Power,kW,44.98
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:20:00+00:00,busbar,,L2 Active Power,kW,43.46
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:20:00+00:00,busbar,,L1 Active Power,kW,40.55
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:20:00+00:00,busbar,,N Current (RMS),A,77.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:20:00+00:00,busbar,,L3 Current (RMS),A,194.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:20:00+00:00,busbar,,L2 Current (RMS),A,181.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:20:00+00:00,busbar,,L1 Current (RMS),A,170.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:10:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:10:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:10:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.93
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.64
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.93
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,22.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:10:00+00:00,feeder,3.0,N Current (RMS),A,44.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,57.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,70.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,93.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.36
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.82
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.05
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:10:00+00:00,feeder,2.0,N Current (RMS),A,33.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,62.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.84
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.64
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.08
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,24.56
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.98
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.99
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:10:00+00:00,feeder,1.0,N Current (RMS),A,71.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,114.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,61.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,63.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:10:00+00:00,transformer,,Temperature,C,25.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.15
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,12.44
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.68
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:10:00+00:00,busbar,,L3 Active Power,kW,45.55
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:10:00+00:00,busbar,,L2 Active Power,kW,45.73
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:10:00+00:00,busbar,,L1 Active Power,kW,45.09
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:10:00+00:00,busbar,,N Current (RMS),A,76.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:10:00+00:00,busbar,,L3 Current (RMS),A,197.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:10:00+00:00,busbar,,L2 Current (RMS),A,190.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:10:00+00:00,busbar,,L1 Current (RMS),A,188.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:00:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:00:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:00:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:00:00+00:00,feeder,,N Current (RMS),A,0.6
