Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.56
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.92
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.51
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,23.42
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:00:00+00:00,feeder,3.0,N Current (RMS),A,54.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,52.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,61.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,99.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.93
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.25
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.82
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:00:00+00:00,feeder,2.0,N Current (RMS),A,20.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,43.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.55
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.33
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,24.96
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.96
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.55
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:00:00+00:00,feeder,1.0,N Current (RMS),A,64.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,114.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,73.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,56.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:00:00+00:00,transformer,,Temperature,C,25.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.84
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.43
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.35
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,11.76
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.24
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:00:00+00:00,busbar,,L3 Active Power,kW,43.82
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:00:00+00:00,busbar,,L2 Active Power,kW,41.72
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:00:00+00:00,busbar,,L1 Active Power,kW,44.81
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:00:00+00:00,busbar,,N Current (RMS),A,86.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:00:00+00:00,busbar,,L3 Current (RMS),A,190.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:00:00+00:00,busbar,,L2 Current (RMS),A,174.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 15:00:00+00:00,busbar,,L1 Current (RMS),A,187.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:50:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:50:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:50:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.44
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,17.06
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:50:00+00:00,feeder,3.0,N Current (RMS),A,41.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,57.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,72.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.76
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.87
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.62
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:50:00+00:00,feeder,2.0,N Current (RMS),A,18.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.06
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.12
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,25.87
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.49
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.67
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:50:00+00:00,feeder,1.0,N Current (RMS),A,70.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,113.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,71.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,57.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:50:00+00:00,transformer,,Temperature,C,26.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.92
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.27
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.12
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:50:00+00:00,busbar,,L3 Active Power,kW,39.95
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:50:00+00:00,busbar,,L2 Active Power,kW,38.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:50:00+00:00,busbar,,L1 Active Power,kW,38.39
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:50:00+00:00,busbar,,N Current (RMS),A,77.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:50:00+00:00,busbar,,L3 Current (RMS),A,170.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:50:00+00:00,busbar,,L2 Current (RMS),A,161.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:50:00+00:00,busbar,,L1 Current (RMS),A,161.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:40:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:40:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:40:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.99
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.88
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.91
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:40:00+00:00,feeder,3.0,N Current (RMS),A,28.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,46.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,58.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.03
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.45
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:40:00+00:00,feeder,2.0,N Current (RMS),A,28.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,46.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.15
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,25.06
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.32
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:40:00+00:00,feeder,1.0,N Current (RMS),A,61.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,114.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,76.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,72.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:40:00+00:00,transformer,,Temperature,C,26.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.71
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.06
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.77
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.26
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:40:00+00:00,busbar,,L3 Active Power,kW,38.15
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:40:00+00:00,busbar,,L2 Active Power,kW,39.91
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:40:00+00:00,busbar,,L1 Active Power,kW,37.71
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:40:00+00:00,busbar,,N Current (RMS),A,66.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:40:00+00:00,busbar,,L3 Current (RMS),A,164.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:40:00+00:00,busbar,,L2 Current (RMS),A,165.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:40:00+00:00,busbar,,L1 Current (RMS),A,156.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:30:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:30:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:30:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:30:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.56
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.18
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,19.07
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:30:00+00:00,feeder,3.0,N Current (RMS),A,57.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,79.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.19
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.39
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.28
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:30:00+00:00,feeder,2.0,N Current (RMS),A,20.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.56
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.82
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,32.32
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.55
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,18.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:30:00+00:00,feeder,1.0,N Current (RMS),A,80.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,142.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,71.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,78.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:30:00+00:00,transformer,,Temperature,C,26.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.76
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,10.04
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.03
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.75
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:30:00+00:00,busbar,,L3 Active Power,kW,43.09
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:30:00+00:00,busbar,,L2 Active Power,kW,32.13
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:30:00+00:00,busbar,,L1 Active Power,kW,42.96
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:30:00+00:00,busbar,,N Current (RMS),A,99.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:30:00+00:00,busbar,,L3 Current (RMS),A,184.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:30:00+00:00,busbar,,L2 Current (RMS),A,133.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:30:00+00:00,busbar,,L1 Current (RMS),A,177.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:20:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:20:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:20:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.15
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.21
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.57
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:20:00+00:00,feeder,3.0,N Current (RMS),A,38.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,43.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,42.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,69.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.35
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.43
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.24
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:20:00+00:00,feeder,2.0,N Current (RMS),A,20.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.65
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.09
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.21
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,24.26
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.45
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.34
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:20:00+00:00,feeder,1.0,N Current (RMS),A,58.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,112.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,76.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,69.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:20:00+00:00,transformer,,Temperature,C,27.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.65
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.55
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,10.84
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.95
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:20:00+00:00,busbar,,L3 Active Power,kW,41.76
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:20:00+00:00,busbar,,L2 Active Power,kW,33.11
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:20:00+00:00,busbar,,L1 Active Power,kW,38.17
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:20:00+00:00,busbar,,N Current (RMS),A,94.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:20:00+00:00,busbar,,L3 Current (RMS),A,179.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:20:00+00:00,busbar,,L2 Current (RMS),A,138.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:20:00+00:00,busbar,,L1 Current (RMS),A,159.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:10:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:10:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:10:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.48
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.68
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.22
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:10:00+00:00,feeder,3.0,N Current (RMS),A,34.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,50.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,64.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.45
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.36
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.37
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:10:00+00:00,feeder,2.0,N Current (RMS),A,22.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.89
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.87
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,23.92
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.78
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:10:00+00:00,feeder,1.0,N Current (RMS),A,63.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,110.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,77.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,64.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:10:00+00:00,transformer,,Temperature,C,28.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.67
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,11.42
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.25
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:10:00+00:00,busbar,,L3 Active Power,kW,40.87
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:10:00+00:00,busbar,,L2 Active Power,kW,31.82
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:10:00+00:00,busbar,,L1 Active Power,kW,35.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:10:00+00:00,busbar,,N Current (RMS),A,97.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:10:00+00:00,busbar,,L3 Current (RMS),A,175.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:10:00+00:00,busbar,,L2 Current (RMS),A,133.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:10:00+00:00,busbar,,L1 Current (RMS),A,145.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:00:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:00:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:00:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:00:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.19
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.79
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.95
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:00:00+00:00,feeder,3.0,N Current (RMS),A,58.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,71.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,64.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.08
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.57
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.38
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:00:00+00:00,feeder,2.0,N Current (RMS),A,22.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.94
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,20.53
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.64
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.31
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:00:00+00:00,feeder,1.0,N Current (RMS),A,54.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,94.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,72.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,64.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:00:00+00:00,transformer,,Temperature,C,28.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.59
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,9.55
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.49
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:00:00+00:00,busbar,,L3 Active Power,kW,26.83
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:00:00+00:00,busbar,,L2 Active Power,kW,35.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:00:00+00:00,busbar,,L1 Active Power,kW,28.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:00:00+00:00,busbar,,N Current (RMS),A,71.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:00:00+00:00,busbar,,L3 Current (RMS),A,123.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:00:00+00:00,busbar,,L2 Current (RMS),A,146.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 14:00:00+00:00,busbar,,L1 Current (RMS),A,131.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:50:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:50:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:50:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.07
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.13
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:50:00+00:00,feeder,3.0,N Current (RMS),A,42.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,52.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,53.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.67
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.76
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.32
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:50:00+00:00,feeder,2.0,N Current (RMS),A,25.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.96
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.94
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.34
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,22.52
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.19
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:50:00+00:00,feeder,1.0,N Current (RMS),A,65.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,105.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,66.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,68.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:50:00+00:00,transformer,,Temperature,C,27.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.47
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.81
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,11.13
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.41
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:50:00+00:00,busbar,,L3 Active Power,kW,31.51
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:50:00+00:00,busbar,,L2 Active Power,kW,36.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:50:00+00:00,busbar,,L1 Active Power,kW,31.87
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:50:00+00:00,busbar,,N Current (RMS),A,64.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:50:00+00:00,busbar,,L3 Current (RMS),A,141.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:50:00+00:00,busbar,,L2 Current (RMS),A,149.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:50:00+00:00,busbar,,L1 Current (RMS),A,136.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:40:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:40:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:40:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.84
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.94
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.41
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:40:00+00:00,feeder,3.0,N Current (RMS),A,35.3
