Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,46.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,57.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.46
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.24
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:40:00+00:00,feeder,2.0,N Current (RMS),A,22.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,42.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.05
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,20.62
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.14
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.73
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:40:00+00:00,feeder,1.0,N Current (RMS),A,60.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,96.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,70.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,78.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:40:00+00:00,transformer,,Temperature,C,28.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.97
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,10.28
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.66
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:40:00+00:00,busbar,,L3 Active Power,kW,32.93
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:40:00+00:00,busbar,,L2 Active Power,kW,37.09
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:40:00+00:00,busbar,,L1 Active Power,kW,38.39
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:40:00+00:00,busbar,,N Current (RMS),A,71.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:40:00+00:00,busbar,,L3 Current (RMS),A,144.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:40:00+00:00,busbar,,L2 Current (RMS),A,154.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:40:00+00:00,busbar,,L1 Current (RMS),A,159.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:30:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:30:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:30:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.51
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.25
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.19
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:30:00+00:00,feeder,3.0,N Current (RMS),A,43.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,61.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,44.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.89
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.31
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:30:00+00:00,feeder,2.0,N Current (RMS),A,20.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.41
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.84
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,20.13
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.87
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:30:00+00:00,feeder,1.0,N Current (RMS),A,45.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,94.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,77.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,69.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:30:00+00:00,transformer,,Temperature,C,30.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.51
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.48
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,9.64
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.88
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:30:00+00:00,busbar,,L3 Active Power,kW,26.55
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:30:00+00:00,busbar,,L2 Active Power,kW,34.43
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:30:00+00:00,busbar,,L1 Active Power,kW,27.71
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:30:00+00:00,busbar,,N Current (RMS),A,55.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:30:00+00:00,busbar,,L3 Current (RMS),A,119.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:30:00+00:00,busbar,,L2 Current (RMS),A,145.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:30:00+00:00,busbar,,L1 Current (RMS),A,121.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:20:00+00:00,feeder,,L3 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:20:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:20:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:20:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,-1.42
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.14
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.32
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:20:00+00:00,feeder,3.0,N Current (RMS),A,48.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,51.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.17
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,-5.15
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,-6.34
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:20:00+00:00,feeder,2.0,N Current (RMS),A,26.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.74
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.97
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.46
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,22.28
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.49
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.48
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:20:00+00:00,feeder,1.0,N Current (RMS),A,56.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,104.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,71.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,69.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:20:00+00:00,transformer,,Temperature,C,29.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.53
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,10.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.52
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:20:00+00:00,busbar,,L3 Active Power,kW,18.73
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:20:00+00:00,busbar,,L2 Active Power,kW,23.49
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:20:00+00:00,busbar,,L1 Active Power,kW,13.48
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:20:00+00:00,busbar,,N Current (RMS),A,56.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:20:00+00:00,busbar,,L3 Current (RMS),A,92.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:20:00+00:00,busbar,,L2 Current (RMS),A,99.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:20:00+00:00,busbar,,L1 Current (RMS),A,66.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:10:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:10:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:10:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:10:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,17.88
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.58
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:10:00+00:00,feeder,3.0,N Current (RMS),A,54.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,75.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,54.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.95
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.34
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.77
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:10:00+00:00,feeder,2.0,N Current (RMS),A,29.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.78
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.82
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.52
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,21.45
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.68
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:10:00+00:00,feeder,1.0,N Current (RMS),A,62.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,99.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,60.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,66.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:10:00+00:00,transformer,,Temperature,C,28.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.51
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,9.86
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.94
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:10:00+00:00,busbar,,L3 Active Power,kW,29.13
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:10:00+00:00,busbar,,L2 Active Power,kW,31.83
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:10:00+00:00,busbar,,L1 Active Power,kW,31.05
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:10:00+00:00,busbar,,N Current (RMS),A,64.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:10:00+00:00,busbar,,L3 Current (RMS),A,130.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:10:00+00:00,busbar,,L2 Current (RMS),A,134.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:10:00+00:00,busbar,,L1 Current (RMS),A,133.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:00:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:00:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:00:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,18.71
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.23
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:00:00+00:00,feeder,3.0,N Current (RMS),A,52.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,78.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,69.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.16
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.52
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.59
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:00:00+00:00,feeder,2.0,N Current (RMS),A,24.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.25
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.35
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.28
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,21.86
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.47
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.69
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:00:00+00:00,feeder,1.0,N Current (RMS),A,64.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,101.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,60.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,66.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:00:00+00:00,transformer,,Temperature,C,29.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.42
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,10.05
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.21
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:00:00+00:00,busbar,,L3 Active Power,kW,31.74
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:00:00+00:00,busbar,,L2 Active Power,kW,34.71
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:00:00+00:00,busbar,,L1 Active Power,kW,38.53
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:00:00+00:00,busbar,,N Current (RMS),A,72.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:00:00+00:00,busbar,,L3 Current (RMS),A,138.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:00:00+00:00,busbar,,L2 Current (RMS),A,145.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 13:00:00+00:00,busbar,,L1 Current (RMS),A,160.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:50:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:50:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:50:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:50:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.11
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,17.49
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.04
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:50:00+00:00,feeder,3.0,N Current (RMS),A,64.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,72.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,-4.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,-3.38
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,-2.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:50:00+00:00,feeder,2.0,N Current (RMS),A,18.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.75
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.24
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.48
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,21.48
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.92
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.37
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:50:00+00:00,feeder,1.0,N Current (RMS),A,55.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,99.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,66.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,60.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:50:00+00:00,transformer,,Temperature,C,29.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,10.14
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.05
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:50:00+00:00,busbar,,L3 Active Power,kW,17.39
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:50:00+00:00,busbar,,L2 Active Power,kW,29.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:50:00+00:00,busbar,,L1 Active Power,kW,15.72
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:50:00+00:00,busbar,,N Current (RMS),A,55.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:50:00+00:00,busbar,,L3 Current (RMS),A,90.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:50:00+00:00,busbar,,L2 Current (RMS),A,122.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:50:00+00:00,busbar,,L1 Current (RMS),A,81.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:40:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:40:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:40:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:40:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.42
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.06
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:40:00+00:00,feeder,3.0,N Current (RMS),A,41.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,54.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,49.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.91
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.62
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.25
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:40:00+00:00,feeder,2.0,N Current (RMS),A,28.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.85
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.62
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,21.69
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.31
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.53
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:40:00+00:00,feeder,1.0,N Current (RMS),A,55.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,98.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,64.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,65.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:40:00+00:00,transformer,,Temperature,C,27.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.55
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.86
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.43
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:40:00+00:00,busbar,,L3 Active Power,kW,29.04
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:40:00+00:00,busbar,,L2 Active Power,kW,29.84
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:40:00+00:00,busbar,,L1 Active Power,kW,33.86
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:40:00+00:00,busbar,,N Current (RMS),A,73.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:40:00+00:00,busbar,,L3 Current (RMS),A,129.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:40:00+00:00,busbar,,L2 Current (RMS),A,124.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:40:00+00:00,busbar,,L1 Current (RMS),A,144.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:30:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:30:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:30:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.39
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.57
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.86
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.04
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:30:00+00:00,feeder,3.0,N Current (RMS),A,36.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,45.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,55.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.76
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.58
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:30:00+00:00,feeder,2.0,N Current (RMS),A,37.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.95
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,21.81
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:30:00+00:00,feeder,1.0,N Current (RMS),A,56.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,101.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,75.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,75.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:30:00+00:00,transformer,,Temperature,C,28.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.79
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.44
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.71
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,9.93
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.43
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:30:00+00:00,busbar,,L3 Active Power,kW,31.16
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:30:00+00:00,busbar,,L2 Active Power,kW,32.27
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:30:00+00:00,busbar,,L1 Active Power,kW,42.62
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:30:00+00:00,busbar,,N Current (RMS),A,95.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:30:00+00:00,busbar,,L3 Current (RMS),A,136.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:30:00+00:00,busbar,,L2 Current (RMS),A,134.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:30:00+00:00,busbar,,L1 Current (RMS),A,177.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:20:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:20:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:20:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.97
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.12
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.43
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:20:00+00:00,feeder,3.0,N Current (RMS),A,51.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,50.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,62.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.84
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.96
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.84
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:20:00+00:00,feeder,2.0,N Current (RMS),A,27.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
