Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.48
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.24
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,22.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.38
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:20:00+00:00,feeder,1.0,N Current (RMS),A,55.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,104.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,75.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,76.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:20:00+00:00,transformer,,Temperature,C,28.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.75
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,10.72
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.67
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.26
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:20:00+00:00,busbar,,L3 Active Power,kW,26.13
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:20:00+00:00,busbar,,L2 Active Power,kW,34.46
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:20:00+00:00,busbar,,L1 Active Power,kW,38.28
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:20:00+00:00,busbar,,N Current (RMS),A,84.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:20:00+00:00,busbar,,L3 Current (RMS),A,118.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:20:00+00:00,busbar,,L2 Current (RMS),A,143.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:20:00+00:00,busbar,,L1 Current (RMS),A,162.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:10:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:10:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:10:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.09
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.11
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.71
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:10:00+00:00,feeder,3.0,N Current (RMS),A,38.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,50.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.21
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.99
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.72
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:10:00+00:00,feeder,2.0,N Current (RMS),A,46.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.33
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.99
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.22
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,21.78
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:10:00+00:00,feeder,1.0,N Current (RMS),A,56.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,100.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,69.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,71.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:10:00+00:00,transformer,,Temperature,C,27.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.77
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,9.68
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.79
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:10:00+00:00,busbar,,L3 Active Power,kW,24.67
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:10:00+00:00,busbar,,L2 Active Power,kW,30.11
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:10:00+00:00,busbar,,L1 Active Power,kW,38.42
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:10:00+00:00,busbar,,N Current (RMS),A,92.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:10:00+00:00,busbar,,L3 Current (RMS),A,111.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:10:00+00:00,busbar,,L2 Current (RMS),A,125.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:10:00+00:00,busbar,,L1 Current (RMS),A,160.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:00:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:00:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:00:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:00:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.51
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.16
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.26
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.38
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:00:00+00:00,feeder,3.0,N Current (RMS),A,37.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,57.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,42.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.66
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.43
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.24
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:00:00+00:00,feeder,2.0,N Current (RMS),A,42.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,45.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,12.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.69
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,23.54
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.28
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.49
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:00:00+00:00,feeder,1.0,N Current (RMS),A,67.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,109.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,71.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,65.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:00:00+00:00,transformer,,Temperature,C,28.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.43
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.37
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.15
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,11.61
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:00:00+00:00,busbar,,L3 Active Power,kW,29.38
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:00:00+00:00,busbar,,L2 Active Power,kW,33.98
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:00:00+00:00,busbar,,L1 Active Power,kW,33.12
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:00:00+00:00,busbar,,N Current (RMS),A,74.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:00:00+00:00,busbar,,L3 Current (RMS),A,132.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:00:00+00:00,busbar,,L2 Current (RMS),A,143.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 12:00:00+00:00,busbar,,L1 Current (RMS),A,141.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:50:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:50:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:50:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.49
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.51
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.46
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:50:00+00:00,feeder,3.0,N Current (RMS),A,39.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,69.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,50.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.64
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.45
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.08
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:50:00+00:00,feeder,2.0,N Current (RMS),A,21.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.23
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.33
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,24.22
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.04
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.46
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:50:00+00:00,feeder,1.0,N Current (RMS),A,74.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,111.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,67.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,77.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:50:00+00:00,transformer,,Temperature,C,28.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,10.48
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.21
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:50:00+00:00,busbar,,L3 Active Power,kW,33.38
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:50:00+00:00,busbar,,L2 Active Power,kW,39.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:50:00+00:00,busbar,,L1 Active Power,kW,35.03
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:50:00+00:00,busbar,,N Current (RMS),A,57.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:50:00+00:00,busbar,,L3 Current (RMS),A,145.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:50:00+00:00,busbar,,L2 Current (RMS),A,162.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:50:00+00:00,busbar,,L1 Current (RMS),A,147.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:40:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:40:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:40:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.04
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,17.91
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.77
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:40:00+00:00,feeder,3.0,N Current (RMS),A,34.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,75.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,63.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.34
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.36
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:40:00+00:00,feeder,2.0,N Current (RMS),A,18.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.58
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.42
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.71
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,22.89
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.41
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,19.81
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:40:00+00:00,feeder,1.0,N Current (RMS),A,68.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,106.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,64.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,84.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:40:00+00:00,transformer,,Temperature,C,29.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.41
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.57
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,10.36
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.56
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.14
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:40:00+00:00,busbar,,L3 Active Power,kW,34.96
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:40:00+00:00,busbar,,L2 Active Power,kW,38.66
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:40:00+00:00,busbar,,L1 Active Power,kW,39.98
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:40:00+00:00,busbar,,N Current (RMS),A,67.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:40:00+00:00,busbar,,L3 Current (RMS),A,152.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:40:00+00:00,busbar,,L2 Current (RMS),A,161.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:40:00+00:00,busbar,,L1 Current (RMS),A,167.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:30:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:30:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:30:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.65
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.06
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.83
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.89
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:30:00+00:00,feeder,3.0,N Current (RMS),A,34.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,58.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,55.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.91
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.64
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,-3.66
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:30:00+00:00,feeder,2.0,N Current (RMS),A,26.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.13
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.58
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,21.64
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.99
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.59
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:30:00+00:00,feeder,1.0,N Current (RMS),A,53.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,99.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,74.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,62.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:30:00+00:00,transformer,,Temperature,C,30.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.43
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,9.72
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.77
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:30:00+00:00,busbar,,L3 Active Power,kW,24.81
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:30:00+00:00,busbar,,L2 Active Power,kW,32.45
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:30:00+00:00,busbar,,L1 Active Power,kW,22.85
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:30:00+00:00,busbar,,N Current (RMS),A,59.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:30:00+00:00,busbar,,L3 Current (RMS),A,112.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:30:00+00:00,busbar,,L2 Current (RMS),A,137.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:30:00+00:00,busbar,,L1 Current (RMS),A,102.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:20:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:20:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:20:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:20:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.77
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.83
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.29
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.48
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:20:00+00:00,feeder,3.0,N Current (RMS),A,40.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,65.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,-3.26
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.35
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.22
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:20:00+00:00,feeder,2.0,N Current (RMS),A,24.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.43
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.24
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,23.55
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.34
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.68
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:20:00+00:00,feeder,1.0,N Current (RMS),A,64.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,108.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,71.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,70.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:20:00+00:00,transformer,,Temperature,C,29.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.37
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.71
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,11.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:20:00+00:00,busbar,,L3 Active Power,kW,27.14
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:20:00+00:00,busbar,,L2 Active Power,kW,31.98
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:20:00+00:00,busbar,,L1 Active Power,kW,24.41
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:20:00+00:00,busbar,,N Current (RMS),A,63.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:20:00+00:00,busbar,,L3 Current (RMS),A,123.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:20:00+00:00,busbar,,L2 Current (RMS),A,134.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:20:00+00:00,busbar,,L1 Current (RMS),A,104.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:10:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:10:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:10:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.71
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.25
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.91
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.93
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:10:00+00:00,feeder,3.0,N Current (RMS),A,44.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,63.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,-2.33
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.09
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.07
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:10:00+00:00,feeder,2.0,N Current (RMS),A,31.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.77
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.86
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.12
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,21.99
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.25
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,18.27
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:10:00+00:00,feeder,1.0,N Current (RMS),A,61.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,103.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,66.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,77.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:10:00+00:00,transformer,,Temperature,C,28.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.43
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.73
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,11.73
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.04
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.67
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:10:00+00:00,busbar,,L3 Active Power,kW,28.92
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:10:00+00:00,busbar,,L2 Active Power,kW,32.25
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:10:00+00:00,busbar,,L1 Active Power,kW,22.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:10:00+00:00,busbar,,N Current (RMS),A,64.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:10:00+00:00,busbar,,L3 Current (RMS),A,131.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:10:00+00:00,busbar,,L2 Current (RMS),A,135.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:10:00+00:00,busbar,,L1 Current (RMS),A,102.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:00:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:00:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:00:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.09
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.65
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:00:00+00:00,feeder,3.0,N Current (RMS),A,37.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,49.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,-6.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.48
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,-10.64
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:00:00+00:00,feeder,2.0,N Current (RMS),A,30.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,46.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.12
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,21.82
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.76
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.52
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:00:00+00:00,feeder,1.0,N Current (RMS),A,60.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,100.9
