Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,65.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,74.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:00:00+00:00,transformer,,Temperature,C,26.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.41
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,10.98
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.63
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.47
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:00:00+00:00,busbar,,L3 Active Power,kW,18.92
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:00:00+00:00,busbar,,L2 Active Power,kW,23.93
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:00:00+00:00,busbar,,L1 Active Power,kW,12.41
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:00:00+00:00,busbar,,N Current (RMS),A,63.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:00:00+00:00,busbar,,L3 Current (RMS),A,92.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:00:00+00:00,busbar,,L2 Current (RMS),A,100.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 11:00:00+00:00,busbar,,L1 Current (RMS),A,61.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:50:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:50:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:50:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.42
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.62
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:50:00+00:00,feeder,3.0,N Current (RMS),A,34.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,43.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,49.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.43
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.04
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,-2.47
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:50:00+00:00,feeder,2.0,N Current (RMS),A,24.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.92
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.18
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,20.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.22
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.49
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:50:00+00:00,feeder,1.0,N Current (RMS),A,56.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,95.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,70.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,73.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:50:00+00:00,transformer,,Temperature,C,23.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.67
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.83
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:50:00+00:00,busbar,,L3 Active Power,kW,23.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:50:00+00:00,busbar,,L2 Active Power,kW,27.69
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:50:00+00:00,busbar,,L1 Active Power,kW,25.64
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:50:00+00:00,busbar,,N Current (RMS),A,67.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:50:00+00:00,busbar,,L3 Current (RMS),A,108.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:50:00+00:00,busbar,,L2 Current (RMS),A,116.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:50:00+00:00,busbar,,L1 Current (RMS),A,117.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:40:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:40:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:40:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:40:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.09
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.27
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,18.43
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:40:00+00:00,feeder,3.0,N Current (RMS),A,45.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,59.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,77.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.27
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.35
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:40:00+00:00,feeder,2.0,N Current (RMS),A,21.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.24
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.93
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.98
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,30.45
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,20.26
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.16
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:40:00+00:00,feeder,1.0,N Current (RMS),A,75.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,135.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,85.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,72.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:40:00+00:00,transformer,,Temperature,C,23.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.43
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.75
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.31
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:40:00+00:00,busbar,,L3 Active Power,kW,41.85
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:40:00+00:00,busbar,,L2 Active Power,kW,37.89
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:40:00+00:00,busbar,,L1 Active Power,kW,42.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:40:00+00:00,busbar,,N Current (RMS),A,81.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:40:00+00:00,busbar,,L3 Current (RMS),A,180.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:40:00+00:00,busbar,,L2 Current (RMS),A,157.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:40:00+00:00,busbar,,L1 Current (RMS),A,175.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:30:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:30:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:30:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.64
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.86
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,18.42
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:30:00+00:00,feeder,3.0,N Current (RMS),A,41.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,46.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,46.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,77.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.98
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.99
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.41
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:30:00+00:00,feeder,2.0,N Current (RMS),A,22.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.31
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.94
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.56
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,25.68
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.18
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.05
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:30:00+00:00,feeder,1.0,N Current (RMS),A,82.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,117.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,59.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,73.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:30:00+00:00,transformer,,Temperature,C,23.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.47
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.53
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.73
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.15
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:30:00+00:00,busbar,,L3 Active Power,kW,42.32
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:30:00+00:00,busbar,,L2 Active Power,kW,32.04
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:30:00+00:00,busbar,,L1 Active Power,kW,44.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:30:00+00:00,busbar,,N Current (RMS),A,97.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:30:00+00:00,busbar,,L3 Current (RMS),A,180.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:30:00+00:00,busbar,,L2 Current (RMS),A,135.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:30:00+00:00,busbar,,L1 Current (RMS),A,187.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:20:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:20:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:20:00+00:00,feeder,,L1 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.49
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.14
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.19
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:20:00+00:00,feeder,3.0,N Current (RMS),A,32.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,66.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,50.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,57.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.22
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.49
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.21
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:20:00+00:00,feeder,2.0,N Current (RMS),A,29.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,49.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.23
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,22.06
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.07
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.89
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:20:00+00:00,feeder,1.0,N Current (RMS),A,62.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,101.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,67.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,51.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:20:00+00:00,transformer,,Temperature,C,25.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.61
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.53
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.82
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.34
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:20:00+00:00,busbar,,L3 Active Power,kW,43.76
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:20:00+00:00,busbar,,L2 Active Power,kW,33.71
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:20:00+00:00,busbar,,L1 Active Power,kW,36.32
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:20:00+00:00,busbar,,N Current (RMS),A,96.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:20:00+00:00,busbar,,L3 Current (RMS),A,187.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:20:00+00:00,busbar,,L2 Current (RMS),A,141.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:20:00+00:00,busbar,,L1 Current (RMS),A,153.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:10:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:10:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:10:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.51
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.79
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.96
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:10:00+00:00,feeder,3.0,N Current (RMS),A,26.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,50.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,46.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,39.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.04
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.06
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.11
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:10:00+00:00,feeder,2.0,N Current (RMS),A,22.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.91
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.89
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,19.83
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.39
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.79
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:10:00+00:00,feeder,1.0,N Current (RMS),A,57.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,91.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,55.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,49.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:10:00+00:00,transformer,,Temperature,C,26.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.99
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.77
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.21
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:10:00+00:00,busbar,,L3 Active Power,kW,37.38
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:10:00+00:00,busbar,,L2 Active Power,kW,28.25
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:10:00+00:00,busbar,,L1 Active Power,kW,29.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:10:00+00:00,busbar,,N Current (RMS),A,83.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:10:00+00:00,busbar,,L3 Current (RMS),A,160.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:10:00+00:00,busbar,,L2 Current (RMS),A,119.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:10:00+00:00,busbar,,L1 Current (RMS),A,125.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:00:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:00:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:00:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:00:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.54
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.86
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.36
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:00:00+00:00,feeder,3.0,N Current (RMS),A,39.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,42.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,41.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,53.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.36
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.72
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.41
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:00:00+00:00,feeder,2.0,N Current (RMS),A,29.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.63
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.42
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.67
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,22.12
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.18
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:00:00+00:00,feeder,1.0,N Current (RMS),A,61.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,100.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,51.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,61.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:00:00+00:00,transformer,,Temperature,C,27.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.81
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.57
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.85
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.66
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.32
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:00:00+00:00,busbar,,L3 Active Power,kW,38.04
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:00:00+00:00,busbar,,L2 Active Power,kW,27.38
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:00:00+00:00,busbar,,L1 Active Power,kW,30.97
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:00:00+00:00,busbar,,N Current (RMS),A,83.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:00:00+00:00,busbar,,L3 Current (RMS),A,165.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:00:00+00:00,busbar,,L2 Current (RMS),A,114.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 10:00:00+00:00,busbar,,L1 Current (RMS),A,130.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:50:00+00:00,feeder,,L3 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:50:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:50:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:50:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.41
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.57
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.26
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:50:00+00:00,feeder,3.0,N Current (RMS),A,58.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,45.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,68.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.41
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.52
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,-3.56
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:50:00+00:00,feeder,2.0,N Current (RMS),A,53.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.18
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.34
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.07
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,24.28
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.32
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.34
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:50:00+00:00,feeder,1.0,N Current (RMS),A,69.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,111.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,55.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,62.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:50:00+00:00,transformer,,Temperature,C,26.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.79
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,10.65
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.29
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.29
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:50:00+00:00,busbar,,L3 Active Power,kW,32.15
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:50:00+00:00,busbar,,L2 Active Power,kW,31.41
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:50:00+00:00,busbar,,L1 Active Power,kW,27.05
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:50:00+00:00,busbar,,N Current (RMS),A,55.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:50:00+00:00,busbar,,L3 Current (RMS),A,142.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:50:00+00:00,busbar,,L2 Current (RMS),A,131.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:50:00+00:00,busbar,,L1 Current (RMS),A,115.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:40:00+00:00,feeder,,L3 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:40:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:40:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:40:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.85
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.52
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.83
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:40:00+00:00,feeder,3.0,N Current (RMS),A,66.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,72.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.33
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.34
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,-4.84
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:40:00+00:00,feeder,2.0,N Current (RMS),A,48.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.92
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.22
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.58
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,23.54
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.13
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.73
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:40:00+00:00,feeder,1.0,N Current (RMS),A,63.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,105.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,60.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,64.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:40:00+00:00,transformer,,Temperature,C,25.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.42
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.71
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.26
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.74
