Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.57
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:40:00+00:00,busbar,,L3 Active Power,kW,26.06
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:40:00+00:00,busbar,,L2 Active Power,kW,26.99
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:40:00+00:00,busbar,,L1 Active Power,kW,26.71
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:40:00+00:00,busbar,,N Current (RMS),A,54.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:40:00+00:00,busbar,,L3 Current (RMS),A,116.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:40:00+00:00,busbar,,L2 Current (RMS),A,113.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:40:00+00:00,busbar,,L1 Current (RMS),A,117.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:30:00+00:00,feeder,,L3 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:30:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:30:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.63
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.68
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.96
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:30:00+00:00,feeder,3.0,N Current (RMS),A,48.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,59.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.25
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.53
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,-3.64
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:30:00+00:00,feeder,2.0,N Current (RMS),A,55.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.63
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.32
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.36
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,22.95
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.06
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:30:00+00:00,feeder,1.0,N Current (RMS),A,65.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,104.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,58.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,55.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:30:00+00:00,transformer,,Temperature,C,23.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.55
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,10.65
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.65
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:30:00+00:00,busbar,,L3 Active Power,kW,30.86
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:30:00+00:00,busbar,,L2 Active Power,kW,31.11
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:30:00+00:00,busbar,,L1 Active Power,kW,23.39
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:30:00+00:00,busbar,,N Current (RMS),A,56.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:30:00+00:00,busbar,,L3 Current (RMS),A,136.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:30:00+00:00,busbar,,L2 Current (RMS),A,130.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:30:00+00:00,busbar,,L1 Current (RMS),A,100.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:20:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:20:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:20:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.85
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.67
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.83
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:20:00+00:00,feeder,3.0,N Current (RMS),A,37.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,45.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,49.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.25
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.09
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.43
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:20:00+00:00,feeder,2.0,N Current (RMS),A,36.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.58
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.22
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,21.08
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.21
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:20:00+00:00,feeder,1.0,N Current (RMS),A,69.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,94.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,50.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,60.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:20:00+00:00,transformer,,Temperature,C,22.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.61
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.91
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.06
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.57
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:20:00+00:00,busbar,,L3 Active Power,kW,29.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:20:00+00:00,busbar,,L2 Active Power,kW,27.76
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:20:00+00:00,busbar,,L1 Active Power,kW,24.63
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:20:00+00:00,busbar,,N Current (RMS),A,63.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:20:00+00:00,busbar,,L3 Current (RMS),A,127.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:20:00+00:00,busbar,,L2 Current (RMS),A,116.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:20:00+00:00,busbar,,L1 Current (RMS),A,104.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:10:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:10:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.93
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.79
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.23
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:10:00+00:00,feeder,3.0,N Current (RMS),A,25.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,53.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.63
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.27
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.31
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:10:00+00:00,feeder,2.0,N Current (RMS),A,32.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,48.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.56
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.06
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,21.12
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.07
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.19
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:10:00+00:00,feeder,1.0,N Current (RMS),A,42.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,93.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,75.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,64.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:10:00+00:00,transformer,,Temperature,C,21.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.62
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:10:00+00:00,busbar,,L3 Active Power,kW,33.68
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:10:00+00:00,busbar,,L2 Active Power,kW,41.12
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:10:00+00:00,busbar,,L1 Active Power,kW,34.75
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:10:00+00:00,busbar,,N Current (RMS),A,48.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:10:00+00:00,busbar,,L3 Current (RMS),A,144.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:10:00+00:00,busbar,,L2 Current (RMS),A,171.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:10:00+00:00,busbar,,L1 Current (RMS),A,146.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:00:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:00:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:00:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.04
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.36
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.37
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:00:00+00:00,feeder,3.0,N Current (RMS),A,35.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,47.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,63.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.61
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.68
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.34
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:00:00+00:00,feeder,2.0,N Current (RMS),A,26.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.88
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.98
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.21
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,17.75
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.36
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.75
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:00:00+00:00,feeder,1.0,N Current (RMS),A,46.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,80.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,51.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,49.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:00:00+00:00,transformer,,Temperature,C,21.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.61
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.61
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.71
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.03
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:00:00+00:00,busbar,,L3 Active Power,kW,32.41
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:00:00+00:00,busbar,,L2 Active Power,kW,28.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:00:00+00:00,busbar,,L1 Active Power,kW,29.48
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:00:00+00:00,busbar,,N Current (RMS),A,75.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:00:00+00:00,busbar,,L3 Current (RMS),A,140.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:00:00+00:00,busbar,,L2 Current (RMS),A,120.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 09:00:00+00:00,busbar,,L1 Current (RMS),A,124.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:50:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:50:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:50:00+00:00,feeder,,L1 Active Power,kW,0.05
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.18
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:50:00+00:00,feeder,3.0,N Current (RMS),A,37.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,56.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,43.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,37.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.16
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.88
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.79
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:50:00+00:00,feeder,2.0,N Current (RMS),A,43.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,52.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,47.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.21
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.89
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.33
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,21.43
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.54
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.48
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:50:00+00:00,feeder,1.0,N Current (RMS),A,63.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,96.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,52.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,61.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:50:00+00:00,transformer,,Temperature,C,22.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.51
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.62
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.43
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:50:00+00:00,busbar,,L3 Active Power,kW,46.31
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:50:00+00:00,busbar,,L2 Active Power,kW,31.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:50:00+00:00,busbar,,L1 Active Power,kW,26.81
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:50:00+00:00,busbar,,N Current (RMS),A,112.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:50:00+00:00,busbar,,L3 Current (RMS),A,198.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:50:00+00:00,busbar,,L2 Current (RMS),A,133.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:50:00+00:00,busbar,,L1 Current (RMS),A,113.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:40:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:40:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:40:00+00:00,feeder,,L1 Active Power,kW,0.06
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.77
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.64
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.76
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:40:00+00:00,feeder,3.0,N Current (RMS),A,42.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,71.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,45.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,48.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.49
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.87
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.99
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:40:00+00:00,feeder,2.0,N Current (RMS),A,47.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,55.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.89
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.85
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,34.46
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.38
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.09
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:40:00+00:00,feeder,1.0,N Current (RMS),A,116.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,147.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,54.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,46.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:40:00+00:00,transformer,,Temperature,C,23.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.57
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.59
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.06
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.96
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.31
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:40:00+00:00,busbar,,L3 Active Power,kW,54.74
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:40:00+00:00,busbar,,L2 Active Power,kW,35.88
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:40:00+00:00,busbar,,L1 Active Power,kW,22.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:40:00+00:00,busbar,,N Current (RMS),A,143.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:40:00+00:00,busbar,,L3 Current (RMS),A,230.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:40:00+00:00,busbar,,L2 Current (RMS),A,150.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:40:00+00:00,busbar,,L1 Current (RMS),A,97.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:30:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:30:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:30:00+00:00,feeder,,L1 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.15
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.92
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.77
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:30:00+00:00,feeder,3.0,N Current (RMS),A,39.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,64.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,46.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.13
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.64
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.09
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:30:00+00:00,feeder,2.0,N Current (RMS),A,29.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.34
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.87
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.98
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,22.59
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.94
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:30:00+00:00,feeder,1.0,N Current (RMS),A,76.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,106.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,52.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,64.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:30:00+00:00,transformer,,Temperature,C,22.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.08
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.13
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.13
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:30:00+00:00,busbar,,L3 Active Power,kW,38.88
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:30:00+00:00,busbar,,L2 Active Power,kW,23.88
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:30:00+00:00,busbar,,L1 Active Power,kW,26.84
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:30:00+00:00,busbar,,N Current (RMS),A,114.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:30:00+00:00,busbar,,L3 Current (RMS),A,170.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:30:00+00:00,busbar,,L2 Current (RMS),A,101.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:30:00+00:00,busbar,,L1 Current (RMS),A,117.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:20:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:20:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:20:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.69
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.79
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.25
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:20:00+00:00,feeder,3.0,N Current (RMS),A,42.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,50.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,66.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.32
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.19
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:20:00+00:00,feeder,2.0,N Current (RMS),A,19.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.74
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.25
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.75
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.17
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:20:00+00:00,feeder,1.0,N Current (RMS),A,50.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,70.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,64.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:20:00+00:00,transformer,,Temperature,C,22.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.93
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.44
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.27
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:20:00+00:00,busbar,,L3 Active Power,kW,23.04
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:20:00+00:00,busbar,,L2 Active Power,kW,24.74
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:20:00+00:00,busbar,,L1 Active Power,kW,33.13
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:20:00+00:00,busbar,,N Current (RMS),A,78.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:20:00+00:00,busbar,,L3 Current (RMS),A,100.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:20:00+00:00,busbar,,L2 Current (RMS),A,104.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:20:00+00:00,busbar,,L1 Current (RMS),A,140.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
