Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:10:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:10:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:10:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.81
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.62
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:10:00+00:00,feeder,3.0,N Current (RMS),A,45.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,43.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,74.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.52
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.82
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:10:00+00:00,feeder,2.0,N Current (RMS),A,36.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.71
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.89
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.94
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,16.48
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.15
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.78
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:10:00+00:00,feeder,1.0,N Current (RMS),A,40.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,77.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,60.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,50.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:10:00+00:00,transformer,,Temperature,C,21.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.81
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.93
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.76
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.11
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:10:00+00:00,busbar,,L3 Active Power,kW,28.83
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:10:00+00:00,busbar,,L2 Active Power,kW,27.18
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:10:00+00:00,busbar,,L1 Active Power,kW,40.21
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:10:00+00:00,busbar,,N Current (RMS),A,95.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:10:00+00:00,busbar,,L3 Current (RMS),A,125.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:10:00+00:00,busbar,,L2 Current (RMS),A,116.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:10:00+00:00,busbar,,L1 Current (RMS),A,168.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:00:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:00:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:00:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.87
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.97
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.54
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:00:00+00:00,feeder,3.0,N Current (RMS),A,31.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,56.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,41.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.66
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.73
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.63
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:00:00+00:00,feeder,2.0,N Current (RMS),A,24.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.16
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.77
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.62
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.93
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:00:00+00:00,feeder,1.0,N Current (RMS),A,44.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,65.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,58.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,68.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:00:00+00:00,transformer,,Temperature,C,21.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.76
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.72
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.43
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.11
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.06
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.19
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:00:00+00:00,busbar,,L3 Active Power,kW,26.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:00:00+00:00,busbar,,L2 Active Power,kW,32.33
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:00:00+00:00,busbar,,L1 Active Power,kW,28.13
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:00:00+00:00,busbar,,N Current (RMS),A,52.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:00:00+00:00,busbar,,L3 Current (RMS),A,115.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:00:00+00:00,busbar,,L2 Current (RMS),A,138.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 08:00:00+00:00,busbar,,L1 Current (RMS),A,119.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:50:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:50:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:50:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.13
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.62
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.07
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:50:00+00:00,feeder,3.0,N Current (RMS),A,34.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,46.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,56.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.44
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.12
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.62
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:50:00+00:00,feeder,2.0,N Current (RMS),A,16.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.64
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.31
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.31
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.88
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:50:00+00:00,feeder,1.0,N Current (RMS),A,37.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,72.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,55.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,54.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:50:00+00:00,transformer,,Temperature,C,21.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.71
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.11
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.23
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.84
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.58
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:50:00+00:00,busbar,,L3 Active Power,kW,26.88
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:50:00+00:00,busbar,,L2 Active Power,kW,26.04
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:50:00+00:00,busbar,,L1 Active Power,kW,29.58
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:50:00+00:00,busbar,,N Current (RMS),A,61.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:50:00+00:00,busbar,,L3 Current (RMS),A,116.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:50:00+00:00,busbar,,L2 Current (RMS),A,109.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:50:00+00:00,busbar,,L1 Current (RMS),A,124.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:40:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:40:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:40:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.42
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.13
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:40:00+00:00,feeder,3.0,N Current (RMS),A,24.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,48.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,47.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.98
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.83
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:40:00+00:00,feeder,2.0,N Current (RMS),A,35.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.41
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.24
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.52
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:40:00+00:00,feeder,1.0,N Current (RMS),A,33.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,62.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,55.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,44.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:40:00+00:00,transformer,,Temperature,C,21.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.84
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.86
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:40:00+00:00,busbar,,L3 Active Power,kW,28.41
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:40:00+00:00,busbar,,L2 Active Power,kW,22.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:40:00+00:00,busbar,,L1 Active Power,kW,29.95
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:40:00+00:00,busbar,,N Current (RMS),A,79.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:40:00+00:00,busbar,,L3 Current (RMS),A,122.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:40:00+00:00,busbar,,L2 Current (RMS),A,93.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:40:00+00:00,busbar,,L1 Current (RMS),A,127.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:30:00+00:00,feeder,,L3 Active Power,kW,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:30:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:30:00+00:00,feeder,,L1 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:30:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.43
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.04
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.19
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:30:00+00:00,feeder,3.0,N Current (RMS),A,45.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,78.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,48.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.44
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.07
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.57
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:30:00+00:00,feeder,2.0,N Current (RMS),A,46.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,61.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.18
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.04
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.18
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.31
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:30:00+00:00,feeder,1.0,N Current (RMS),A,40.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,74.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,59.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,47.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:30:00+00:00,transformer,,Temperature,C,21.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.79
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.93
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.19
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.27
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:30:00+00:00,busbar,,L3 Active Power,kW,37.54
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:30:00+00:00,busbar,,L2 Active Power,kW,28.29
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:30:00+00:00,busbar,,L1 Active Power,kW,35.11
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:30:00+00:00,busbar,,N Current (RMS),A,89.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:30:00+00:00,busbar,,L3 Current (RMS),A,161.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:30:00+00:00,busbar,,L2 Current (RMS),A,120.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:30:00+00:00,busbar,,L1 Current (RMS),A,147.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:20:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:20:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:20:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.83
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.06
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.86
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:20:00+00:00,feeder,3.0,N Current (RMS),A,36.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,60.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,47.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.67
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.04
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.61
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:20:00+00:00,feeder,2.0,N Current (RMS),A,49.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,65.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.44
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.42
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.68
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.15
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.88
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:20:00+00:00,feeder,1.0,N Current (RMS),A,42.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,79.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,58.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,50.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:20:00+00:00,transformer,,Temperature,C,21.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.82
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.24
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.17
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.71
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.92
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:20:00+00:00,busbar,,L3 Active Power,kW,31.18
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:20:00+00:00,busbar,,L2 Active Power,kW,32.26
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:20:00+00:00,busbar,,L1 Active Power,kW,37.37
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:20:00+00:00,busbar,,N Current (RMS),A,76.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:20:00+00:00,busbar,,L3 Current (RMS),A,134.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:20:00+00:00,busbar,,L2 Current (RMS),A,135.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:20:00+00:00,busbar,,L1 Current (RMS),A,157.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:10:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:10:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:10:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.61
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.46
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.47
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:10:00+00:00,feeder,3.0,N Current (RMS),A,51.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,76.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.08
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.19
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.86
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:10:00+00:00,feeder,2.0,N Current (RMS),A,42.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,51.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.77
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.21
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.43
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.57
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.46
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:10:00+00:00,feeder,1.0,N Current (RMS),A,27.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,69.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,64.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,53.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:10:00+00:00,transformer,,Temperature,C,21.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.74
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.68
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.79
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.13
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.64
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.39
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:10:00+00:00,busbar,,L3 Active Power,kW,24.26
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:10:00+00:00,busbar,,L2 Active Power,kW,25.96
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:10:00+00:00,busbar,,L1 Active Power,kW,41.78
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:10:00+00:00,busbar,,N Current (RMS),A,97.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:10:00+00:00,busbar,,L3 Current (RMS),A,104.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:10:00+00:00,busbar,,L2 Current (RMS),A,109.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:10:00+00:00,busbar,,L1 Current (RMS),A,175.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:00:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:00:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:00:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.18
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.11
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.13
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:00:00+00:00,feeder,3.0,N Current (RMS),A,23.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.76
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.38
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.38
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:00:00+00:00,feeder,2.0,N Current (RMS),A,26.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.93
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.83
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.03
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,19.11
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:00:00+00:00,feeder,1.0,N Current (RMS),A,28.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,75.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,84.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,48.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:00:00+00:00,transformer,,Temperature,C,21.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.83
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.43
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.15
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.97
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.85
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:00:00+00:00,busbar,,L3 Active Power,kW,23.98
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:00:00+00:00,busbar,,L2 Active Power,kW,28.59
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:00:00+00:00,busbar,,L1 Active Power,kW,26.92
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:00:00+00:00,busbar,,N Current (RMS),A,48.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:00:00+00:00,busbar,,L3 Current (RMS),A,104.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:00:00+00:00,busbar,,L2 Current (RMS),A,121.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 07:00:00+00:00,busbar,,L1 Current (RMS),A,113.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:50:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:50:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:50:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.69
