Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.08
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.38
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:50:00+00:00,feeder,3.0,N Current (RMS),A,26.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.08
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.24
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:50:00+00:00,feeder,2.0,N Current (RMS),A,24.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.12
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.71
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.94
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.68
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.56
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.44
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:50:00+00:00,feeder,1.0,N Current (RMS),A,34.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,68.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,52.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,49.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:50:00+00:00,transformer,,Temperature,C,20.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.77
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.15
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.44
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.54
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:50:00+00:00,busbar,,L3 Active Power,kW,23.46
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:50:00+00:00,busbar,,L2 Active Power,kW,21.64
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:50:00+00:00,busbar,,L1 Active Power,kW,25.08
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:50:00+00:00,busbar,,N Current (RMS),A,58.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:50:00+00:00,busbar,,L3 Current (RMS),A,103.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:50:00+00:00,busbar,,L2 Current (RMS),A,92.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:50:00+00:00,busbar,,L1 Current (RMS),A,106.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:40:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:40:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.49
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.93
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:40:00+00:00,feeder,3.0,N Current (RMS),A,32.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,48.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.24
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.22
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.52
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:40:00+00:00,feeder,2.0,N Current (RMS),A,28.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.73
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.66
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.26
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,16.41
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.66
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.37
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:40:00+00:00,feeder,1.0,N Current (RMS),A,38.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,75.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,52.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,57.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:40:00+00:00,transformer,,Temperature,C,20.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.91
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.31
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.79
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.75
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:40:00+00:00,busbar,,L3 Active Power,kW,30.13
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:40:00+00:00,busbar,,L2 Active Power,kW,22.82
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:40:00+00:00,busbar,,L1 Active Power,kW,26.62
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:40:00+00:00,busbar,,N Current (RMS),A,68.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:40:00+00:00,busbar,,L3 Current (RMS),A,131.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:40:00+00:00,busbar,,L2 Current (RMS),A,97.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:40:00+00:00,busbar,,L1 Current (RMS),A,111.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:30:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:30:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:30:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.35
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:30:00+00:00,feeder,3.0,N Current (RMS),A,24.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.76
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.34
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.47
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:30:00+00:00,feeder,2.0,N Current (RMS),A,19.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.83
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.39
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.36
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.04
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.54
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.61
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:30:00+00:00,feeder,1.0,N Current (RMS),A,28.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,67.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,55.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,45.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:30:00+00:00,transformer,,Temperature,C,20.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.88
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.94
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.28
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.51
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:30:00+00:00,busbar,,L3 Active Power,kW,23.15
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:30:00+00:00,busbar,,L2 Active Power,kW,19.89
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:30:00+00:00,busbar,,L1 Active Power,kW,23.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:30:00+00:00,busbar,,N Current (RMS),A,59.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:30:00+00:00,busbar,,L3 Current (RMS),A,100.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:30:00+00:00,busbar,,L2 Current (RMS),A,83.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:30:00+00:00,busbar,,L1 Current (RMS),A,96.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:20:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:20:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:20:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.99
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.24
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.16
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:20:00+00:00,feeder,3.0,N Current (RMS),A,24.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.32
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.38
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.67
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:20:00+00:00,feeder,2.0,N Current (RMS),A,22.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.45
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.35
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.67
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.61
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.61
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.76
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:20:00+00:00,feeder,1.0,N Current (RMS),A,39.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,70.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,51.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,54.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:20:00+00:00,transformer,,Temperature,C,20.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.86
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.93
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.26
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.79
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.81
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:20:00+00:00,busbar,,L3 Active Power,kW,23.92
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:20:00+00:00,busbar,,L2 Active Power,kW,20.22
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:20:00+00:00,busbar,,L1 Active Power,kW,26.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:20:00+00:00,busbar,,N Current (RMS),A,71.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:20:00+00:00,busbar,,L3 Current (RMS),A,103.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:20:00+00:00,busbar,,L2 Current (RMS),A,84.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:20:00+00:00,busbar,,L1 Current (RMS),A,111.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:10:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:10:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:10:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.77
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.55
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:10:00+00:00,feeder,3.0,N Current (RMS),A,16.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.99
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.13
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:10:00+00:00,feeder,2.0,N Current (RMS),A,23.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.82
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.14
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.28
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.29
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:10:00+00:00,feeder,1.0,N Current (RMS),A,38.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,67.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,50.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,39.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:10:00+00:00,transformer,,Temperature,C,20.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.87
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.22
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.16
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.34
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:10:00+00:00,busbar,,L3 Active Power,kW,21.04
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:10:00+00:00,busbar,,L2 Active Power,kW,18.87
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:10:00+00:00,busbar,,L1 Active Power,kW,22.24
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:10:00+00:00,busbar,,N Current (RMS),A,59.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:10:00+00:00,busbar,,L3 Current (RMS),A,91.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:10:00+00:00,busbar,,L2 Current (RMS),A,79.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:10:00+00:00,busbar,,L1 Current (RMS),A,92.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:00:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:00:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:00:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.74
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.98
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:00:00+00:00,feeder,3.0,N Current (RMS),A,14.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.84
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.47
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.49
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:00:00+00:00,feeder,2.0,N Current (RMS),A,16.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.54
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.13
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.37
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.29
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.29
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:00:00+00:00,feeder,1.0,N Current (RMS),A,47.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,67.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,39.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:00:00+00:00,transformer,,Temperature,C,20.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.07
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.44
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.57
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.15
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.83
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:00:00+00:00,busbar,,L3 Active Power,kW,22.88
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:00:00+00:00,busbar,,L2 Active Power,kW,15.49
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:00:00+00:00,busbar,,L1 Active Power,kW,18.82
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:00:00+00:00,busbar,,N Current (RMS),A,67.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:00:00+00:00,busbar,,L3 Current (RMS),A,99.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:00:00+00:00,busbar,,L2 Current (RMS),A,65.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 06:00:00+00:00,busbar,,L1 Current (RMS),A,79.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:50:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:50:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:50:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.21
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.13
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:50:00+00:00,feeder,3.0,N Current (RMS),A,23.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.38
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.52
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:50:00+00:00,feeder,2.0,N Current (RMS),A,12.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.72
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.85
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.34
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.25
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.98
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.72
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:50:00+00:00,feeder,1.0,N Current (RMS),A,48.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,69.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,37.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:50:00+00:00,transformer,,Temperature,C,19.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.05
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.39
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.39
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:50:00+00:00,busbar,,L3 Active Power,kW,20.86
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:50:00+00:00,busbar,,L2 Active Power,kW,15.53
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:50:00+00:00,busbar,,L1 Active Power,kW,19.96
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:50:00+00:00,busbar,,N Current (RMS),A,68.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:50:00+00:00,busbar,,L3 Current (RMS),A,92.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:50:00+00:00,busbar,,L2 Current (RMS),A,65.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:50:00+00:00,busbar,,L1 Current (RMS),A,84.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:40:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:40:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:40:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.94
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.63
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:40:00+00:00,feeder,3.0,N Current (RMS),A,31.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,55.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.87
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.81
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.83
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:40:00+00:00,feeder,2.0,N Current (RMS),A,11.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.24
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.31
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.73
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.11
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.26
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.23
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:40:00+00:00,feeder,1.0,N Current (RMS),A,45.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,67.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,38.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,39.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:40:00+00:00,transformer,,Temperature,C,19.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.91
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.97
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.48
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.74
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:40:00+00:00,busbar,,L3 Active Power,kW,20.95
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:40:00+00:00,busbar,,L2 Active Power,kW,23.67
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:40:00+00:00,busbar,,L1 Active Power,kW,19.72
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:40:00+00:00,busbar,,N Current (RMS),A,43.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:40:00+00:00,busbar,,L3 Current (RMS),A,91.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:40:00+00:00,busbar,,L2 Current (RMS),A,99.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:40:00+00:00,busbar,,L1 Current (RMS),A,82.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:30:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:30:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:30:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.38
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.32
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.35
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:30:00+00:00,feeder,3.0,N Current (RMS),A,15.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.08
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.13
