Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:30:00+00:00,feeder,2.0,N Current (RMS),A,22.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.29
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.24
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.43
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.04
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.91
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:30:00+00:00,feeder,1.0,N Current (RMS),A,43.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,64.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,38.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:30:00+00:00,transformer,,Temperature,C,19.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.09
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.14
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.49
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.52
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.99
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:30:00+00:00,busbar,,L3 Active Power,kW,19.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:30:00+00:00,busbar,,L2 Active Power,kW,14.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:30:00+00:00,busbar,,L1 Active Power,kW,20.86
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:30:00+00:00,busbar,,N Current (RMS),A,64.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:30:00+00:00,busbar,,L3 Current (RMS),A,86.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:30:00+00:00,busbar,,L2 Current (RMS),A,60.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:30:00+00:00,busbar,,L1 Current (RMS),A,88.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:20:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:20:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:20:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.35
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.38
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:20:00+00:00,feeder,3.0,N Current (RMS),A,22.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.86
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.06
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:20:00+00:00,feeder,2.0,N Current (RMS),A,23.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.31
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.16
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.68
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.86
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.95
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:20:00+00:00,feeder,1.0,N Current (RMS),A,40.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,67.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,43.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:20:00+00:00,transformer,,Temperature,C,19.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.03
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.12
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.46
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.05
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.28
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.11
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:20:00+00:00,busbar,,L3 Active Power,kW,23.27
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:20:00+00:00,busbar,,L2 Active Power,kW,16.11
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:20:00+00:00,busbar,,L1 Active Power,kW,23.82
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:20:00+00:00,busbar,,N Current (RMS),A,72.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:20:00+00:00,busbar,,L3 Current (RMS),A,99.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:20:00+00:00,busbar,,L2 Current (RMS),A,67.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:20:00+00:00,busbar,,L1 Current (RMS),A,101.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:10:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:10:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:10:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.75
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.52
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:10:00+00:00,feeder,3.0,N Current (RMS),A,21.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.41
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.98
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:10:00+00:00,feeder,2.0,N Current (RMS),A,30.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.24
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.57
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.62
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.89
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.21
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:10:00+00:00,feeder,1.0,N Current (RMS),A,43.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,64.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:10:00+00:00,transformer,,Temperature,C,19.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.11
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.52
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.83
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.63
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:10:00+00:00,busbar,,L3 Active Power,kW,24.78
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:10:00+00:00,busbar,,L2 Active Power,kW,16.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:10:00+00:00,busbar,,L1 Active Power,kW,22.73
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:10:00+00:00,busbar,,N Current (RMS),A,71.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:10:00+00:00,busbar,,L3 Current (RMS),A,105.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:10:00+00:00,busbar,,L2 Current (RMS),A,68.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:10:00+00:00,busbar,,L1 Current (RMS),A,95.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:00:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:00:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:00:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.86
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.31
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:00:00+00:00,feeder,3.0,N Current (RMS),A,17.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.19
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.39
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.66
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:00:00+00:00,feeder,2.0,N Current (RMS),A,15.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.98
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.97
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.91
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.79
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.45
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.74
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:00:00+00:00,feeder,1.0,N Current (RMS),A,45.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,71.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,43.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:00:00+00:00,transformer,,Temperature,C,19.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.28
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.37
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.67
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.31
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.35
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:00:00+00:00,busbar,,L3 Active Power,kW,23.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:00:00+00:00,busbar,,L2 Active Power,kW,15.71
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:00:00+00:00,busbar,,L1 Active Power,kW,20.72
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:00:00+00:00,busbar,,N Current (RMS),A,62.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:00:00+00:00,busbar,,L3 Current (RMS),A,101.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:00:00+00:00,busbar,,L2 Current (RMS),A,66.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 05:00:00+00:00,busbar,,L1 Current (RMS),A,87.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:50:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:50:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:50:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.96
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.57
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.91
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:50:00+00:00,feeder,3.0,N Current (RMS),A,13.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.41
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.39
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:50:00+00:00,feeder,2.0,N Current (RMS),A,11.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.43
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.34
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.33
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.06
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.08
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:50:00+00:00,feeder,1.0,N Current (RMS),A,42.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,65.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,41.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:50:00+00:00,transformer,,Temperature,C,19.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.27
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.35
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.69
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.48
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.75
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.21
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:50:00+00:00,busbar,,L3 Active Power,kW,20.71
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:50:00+00:00,busbar,,L2 Active Power,kW,15.03
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:50:00+00:00,busbar,,L1 Active Power,kW,17.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:50:00+00:00,busbar,,N Current (RMS),A,48.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:50:00+00:00,busbar,,L3 Current (RMS),A,90.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:50:00+00:00,busbar,,L2 Current (RMS),A,63.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:50:00+00:00,busbar,,L1 Current (RMS),A,71.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:40:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:40:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:40:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:40:00+00:00,feeder,,N Current (RMS),A,0.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.93
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.45
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:40:00+00:00,feeder,3.0,N Current (RMS),A,12.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.48
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.76
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:40:00+00:00,feeder,2.0,N Current (RMS),A,8.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.53
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.56
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.67
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.82
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.99
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.09
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:40:00+00:00,feeder,1.0,N Current (RMS),A,44.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,67.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:40:00+00:00,transformer,,Temperature,C,19.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.24
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.99
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:40:00+00:00,busbar,,L3 Active Power,kW,21.23
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:40:00+00:00,busbar,,L2 Active Power,kW,15.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:40:00+00:00,busbar,,L1 Active Power,kW,16.11
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:40:00+00:00,busbar,,N Current (RMS),A,52.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:40:00+00:00,busbar,,L3 Current (RMS),A,92.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:40:00+00:00,busbar,,L2 Current (RMS),A,63.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:40:00+00:00,busbar,,L1 Current (RMS),A,67.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:30:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:30:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:30:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.13
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.32
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.71
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:30:00+00:00,feeder,3.0,N Current (RMS),A,13.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.51
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.34
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.73
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:30:00+00:00,feeder,2.0,N Current (RMS),A,10.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.37
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.62
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.54
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.36
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.82
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.04
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:30:00+00:00,feeder,1.0,N Current (RMS),A,34.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,50.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:30:00+00:00,transformer,,Temperature,C,19.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.33
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.39
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.76
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.08
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.77
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:30:00+00:00,busbar,,L3 Active Power,kW,18.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:30:00+00:00,busbar,,L2 Active Power,kW,14.48
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:30:00+00:00,busbar,,L1 Active Power,kW,14.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:30:00+00:00,busbar,,N Current (RMS),A,44.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:30:00+00:00,busbar,,L3 Current (RMS),A,78.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:30:00+00:00,busbar,,L2 Current (RMS),A,60.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:30:00+00:00,busbar,,L1 Current (RMS),A,60.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:20:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:20:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:20:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:20:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.26
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.59
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:20:00+00:00,feeder,3.0,N Current (RMS),A,13.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.25
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.22
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:20:00+00:00,feeder,2.0,N Current (RMS),A,9.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.06
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.23
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.19
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.07
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.73
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:20:00+00:00,feeder,1.0,N Current (RMS),A,35.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,60.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,44.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:20:00+00:00,transformer,,Temperature,C,19.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.15
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.23
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.59
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.15
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.37
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.77
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:20:00+00:00,busbar,,L3 Active Power,kW,19.53
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:20:00+00:00,busbar,,L2 Active Power,kW,14.88
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:20:00+00:00,busbar,,L1 Active Power,kW,17.45
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:20:00+00:00,busbar,,N Current (RMS),A,47.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:20:00+00:00,busbar,,L3 Current (RMS),A,86.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:20:00+00:00,busbar,,L2 Current (RMS),A,62.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:20:00+00:00,busbar,,L1 Current (RMS),A,73.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:10:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:10:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:10:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.87
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.83
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:10:00+00:00,feeder,3.0,N Current (RMS),A,10.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.38
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.59
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.04
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:10:00+00:00,feeder,2.0,N Current (RMS),A,9.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.04
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.82
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.34
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.72
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.47
