Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:10:00+00:00,feeder,1.0,N Current (RMS),A,42.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,61.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,41.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:10:00+00:00,transformer,,Temperature,C,20.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.25
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.35
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.51
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.37
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:10:00+00:00,busbar,,L3 Active Power,kW,19.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:10:00+00:00,busbar,,L2 Active Power,kW,16.14
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:10:00+00:00,busbar,,L1 Active Power,kW,17.54
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:10:00+00:00,busbar,,N Current (RMS),A,47.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:10:00+00:00,busbar,,L3 Current (RMS),A,87.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:10:00+00:00,busbar,,L2 Current (RMS),A,67.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:10:00+00:00,busbar,,L1 Current (RMS),A,73.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:00:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:00:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:00:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.23
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.26
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:00:00+00:00,feeder,3.0,N Current (RMS),A,10.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.58
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.54
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.29
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:00:00+00:00,feeder,2.0,N Current (RMS),A,9.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.89
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.47
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.51
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.77
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:00:00+00:00,feeder,1.0,N Current (RMS),A,40.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,60.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:00:00+00:00,transformer,,Temperature,C,20.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.22
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.38
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.21
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.35
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.55
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:00:00+00:00,busbar,,L3 Active Power,kW,19.89
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:00:00+00:00,busbar,,L2 Active Power,kW,15.29
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:00:00+00:00,busbar,,L1 Active Power,kW,16.34
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:00:00+00:00,busbar,,N Current (RMS),A,47.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:00:00+00:00,busbar,,L3 Current (RMS),A,87.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:00:00+00:00,busbar,,L2 Current (RMS),A,63.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 04:00:00+00:00,busbar,,L1 Current (RMS),A,68.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:50:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:50:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:50:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.04
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.59
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:50:00+00:00,feeder,3.0,N Current (RMS),A,11.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.33
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.39
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.15
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:50:00+00:00,feeder,2.0,N Current (RMS),A,10.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.98
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.84
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.23
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.39
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.39
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.64
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:50:00+00:00,feeder,1.0,N Current (RMS),A,39.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,60.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:50:00+00:00,transformer,,Temperature,C,20.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.16
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.29
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.63
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.35
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.23
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.78
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:50:00+00:00,busbar,,L3 Active Power,kW,19.76
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:50:00+00:00,busbar,,L2 Active Power,kW,14.59
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:50:00+00:00,busbar,,L1 Active Power,kW,17.39
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:50:00+00:00,busbar,,N Current (RMS),A,49.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:50:00+00:00,busbar,,L3 Current (RMS),A,87.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:50:00+00:00,busbar,,L2 Current (RMS),A,61.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:50:00+00:00,busbar,,L1 Current (RMS),A,73.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:40:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:40:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:40:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.03
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.63
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.73
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:40:00+00:00,feeder,3.0,N Current (RMS),A,11.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.11
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.45
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.58
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:40:00+00:00,feeder,2.0,N Current (RMS),A,11.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.99
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.59
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.45
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.64
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.38
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:40:00+00:00,feeder,1.0,N Current (RMS),A,38.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,67.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,50.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:40:00+00:00,transformer,,Temperature,C,20.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.14
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.24
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.57
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.92
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.21
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.51
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:40:00+00:00,busbar,,L3 Active Power,kW,20.78
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:40:00+00:00,busbar,,L2 Active Power,kW,16.47
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:40:00+00:00,busbar,,L1 Active Power,kW,19.32
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:40:00+00:00,busbar,,N Current (RMS),A,46.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:40:00+00:00,busbar,,L3 Current (RMS),A,92.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:40:00+00:00,busbar,,L2 Current (RMS),A,69.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:40:00+00:00,busbar,,L1 Current (RMS),A,82.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:30:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:30:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:30:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.88
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.73
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:30:00+00:00,feeder,3.0,N Current (RMS),A,13.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.09
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.76
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.51
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:30:00+00:00,feeder,2.0,N Current (RMS),A,7.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.91
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.61
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.95
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.38
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.09
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.29
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:30:00+00:00,feeder,1.0,N Current (RMS),A,42.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,64.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:30:00+00:00,transformer,,Temperature,C,20.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.22
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.55
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.83
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.46
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.48
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:30:00+00:00,busbar,,L3 Active Power,kW,20.37
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:30:00+00:00,busbar,,L2 Active Power,kW,13.87
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:30:00+00:00,busbar,,L1 Active Power,kW,16.53
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:30:00+00:00,busbar,,N Current (RMS),A,53.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:30:00+00:00,busbar,,L3 Current (RMS),A,89.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:30:00+00:00,busbar,,L2 Current (RMS),A,57.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:30:00+00:00,busbar,,L1 Current (RMS),A,69.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:20:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:20:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:20:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.07
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.21
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:20:00+00:00,feeder,3.0,N Current (RMS),A,12.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.46
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.43
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:20:00+00:00,feeder,2.0,N Current (RMS),A,10.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.47
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.95
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.17
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.44
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.92
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.81
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:20:00+00:00,feeder,1.0,N Current (RMS),A,42.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,65.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:20:00+00:00,transformer,,Temperature,C,20.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.13
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.27
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.61
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.84
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.25
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.66
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:20:00+00:00,busbar,,L3 Active Power,kW,20.98
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:20:00+00:00,busbar,,L2 Active Power,kW,14.36
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:20:00+00:00,busbar,,L1 Active Power,kW,17.42
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:20:00+00:00,busbar,,N Current (RMS),A,57.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:20:00+00:00,busbar,,L3 Current (RMS),A,92.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:20:00+00:00,busbar,,L2 Current (RMS),A,59.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:20:00+00:00,busbar,,L1 Current (RMS),A,73.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:10:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:10:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:10:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:10:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.03
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.41
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:10:00+00:00,feeder,3.0,N Current (RMS),A,13.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.44
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.67
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.99
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:10:00+00:00,feeder,2.0,N Current (RMS),A,14.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.51
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.47
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.69
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.42
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.17
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:10:00+00:00,feeder,1.0,N Current (RMS),A,47.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,72.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,41.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:10:00+00:00,transformer,,Temperature,C,20.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.05
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.22
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.52
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.75
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.14
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.72
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:10:00+00:00,busbar,,L3 Active Power,kW,22.16
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:10:00+00:00,busbar,,L2 Active Power,kW,13.51
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:10:00+00:00,busbar,,L1 Active Power,kW,19.47
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:10:00+00:00,busbar,,N Current (RMS),A,66.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:10:00+00:00,busbar,,L3 Current (RMS),A,98.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:10:00+00:00,busbar,,L2 Current (RMS),A,56.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:10:00+00:00,busbar,,L1 Current (RMS),A,81.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:00:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:00:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:00:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.77
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.34
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.63
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:00:00+00:00,feeder,3.0,N Current (RMS),A,12.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.25
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.55
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.38
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:00:00+00:00,feeder,2.0,N Current (RMS),A,11.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.91
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.71
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.24
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.98
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.88
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:00:00+00:00,feeder,1.0,N Current (RMS),A,49.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,75.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,40.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:00:00+00:00,transformer,,Temperature,C,20.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.09
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.24
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.58
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.84
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.69
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.92
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:00:00+00:00,busbar,,L3 Active Power,kW,22.27
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:00:00+00:00,busbar,,L2 Active Power,kW,13.88
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:00:00+00:00,busbar,,L1 Active Power,kW,17.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:00:00+00:00,busbar,,N Current (RMS),A,61.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:00:00+00:00,busbar,,L3 Current (RMS),A,99.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:00:00+00:00,busbar,,L2 Current (RMS),A,58.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 03:00:00+00:00,busbar,,L1 Current (RMS),A,75.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:50:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:50:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:50:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.08
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.41
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.38
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:50:00+00:00,feeder,3.0,N Current (RMS),A,18.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.92
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.94
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:50:00+00:00,feeder,2.0,N Current (RMS),A,12.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.46
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.94
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.24
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:50:00+00:00,feeder,1.0,N Current (RMS),A,47.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,71.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,36.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:50:00+00:00,transformer,,Temperature,C,20.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.12
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.26
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.59
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.93
