Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.65
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.51
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:50:00+00:00,busbar,,L3 Active Power,kW,23.94
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:50:00+00:00,busbar,,L2 Active Power,kW,13.82
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:50:00+00:00,busbar,,L1 Active Power,kW,17.57
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:50:00+00:00,busbar,,N Current (RMS),A,64.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:50:00+00:00,busbar,,L3 Current (RMS),A,103.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:50:00+00:00,busbar,,L2 Current (RMS),A,57.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:50:00+00:00,busbar,,L1 Current (RMS),A,74.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:40:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:40:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:40:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.46
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:40:00+00:00,feeder,3.0,N Current (RMS),A,20.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.85
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.21
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.15
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:40:00+00:00,feeder,2.0,N Current (RMS),A,20.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.29
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.21
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.56
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.22
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.96
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.66
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:40:00+00:00,feeder,1.0,N Current (RMS),A,46.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,73.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,39.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:40:00+00:00,transformer,,Temperature,C,20.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.16
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.62
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.72
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.64
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:40:00+00:00,busbar,,L3 Active Power,kW,25.57
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:40:00+00:00,busbar,,L2 Active Power,kW,17.78
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:40:00+00:00,busbar,,L1 Active Power,kW,18.29
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:40:00+00:00,busbar,,N Current (RMS),A,54.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:40:00+00:00,busbar,,L3 Current (RMS),A,110.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:40:00+00:00,busbar,,L2 Current (RMS),A,73.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:40:00+00:00,busbar,,L1 Current (RMS),A,76.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:30:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:30:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:30:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.11
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.57
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.39
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:30:00+00:00,feeder,3.0,N Current (RMS),A,14.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.47
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.65
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.75
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:30:00+00:00,feeder,2.0,N Current (RMS),A,24.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.08
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.85
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.42
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.23
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:30:00+00:00,feeder,1.0,N Current (RMS),A,45.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,66.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,53.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:30:00+00:00,transformer,,Temperature,C,20.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.15
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.28
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.35
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.62
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.64
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.16
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:30:00+00:00,busbar,,L3 Active Power,kW,22.19
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:30:00+00:00,busbar,,L2 Active Power,kW,18.82
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:30:00+00:00,busbar,,L1 Active Power,kW,20.38
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:30:00+00:00,busbar,,N Current (RMS),A,43.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:30:00+00:00,busbar,,L3 Current (RMS),A,96.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:30:00+00:00,busbar,,L2 Current (RMS),A,77.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:30:00+00:00,busbar,,L1 Current (RMS),A,84.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:20:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:20:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:20:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.44
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.64
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.55
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:20:00+00:00,feeder,3.0,N Current (RMS),A,11.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.65
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.68
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.66
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:20:00+00:00,feeder,2.0,N Current (RMS),A,18.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.21
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.41
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.43
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.52
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.16
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.35
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:20:00+00:00,feeder,1.0,N Current (RMS),A,56.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,72.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,48.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:20:00+00:00,transformer,,Temperature,C,20.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.25
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.39
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.74
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.77
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.57
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.16
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:20:00+00:00,busbar,,L3 Active Power,kW,21.62
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:20:00+00:00,busbar,,L2 Active Power,kW,17.49
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:20:00+00:00,busbar,,L1 Active Power,kW,19.56
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:20:00+00:00,busbar,,N Current (RMS),A,52.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:20:00+00:00,busbar,,L3 Current (RMS),A,96.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:20:00+00:00,busbar,,L2 Current (RMS),A,71.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:20:00+00:00,busbar,,L1 Current (RMS),A,81.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:10:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:10:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:10:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.25
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.51
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.46
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:10:00+00:00,feeder,3.0,N Current (RMS),A,12.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.88
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.16
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.91
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:10:00+00:00,feeder,2.0,N Current (RMS),A,28.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.85
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.36
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:10:00+00:00,feeder,1.0,N Current (RMS),A,65.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,79.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,51.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:10:00+00:00,transformer,,Temperature,C,20.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.08
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.24
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.57
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,9.66
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.59
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:10:00+00:00,busbar,,L3 Active Power,kW,23.13
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:10:00+00:00,busbar,,L2 Active Power,kW,19.05
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:10:00+00:00,busbar,,L1 Active Power,kW,20.17
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:10:00+00:00,busbar,,N Current (RMS),A,53.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:10:00+00:00,busbar,,L3 Current (RMS),A,103.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:10:00+00:00,busbar,,L2 Current (RMS),A,78.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:10:00+00:00,busbar,,L1 Current (RMS),A,84.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:00:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:00:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:00:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.68
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.43
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.54
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:00:00+00:00,feeder,3.0,N Current (RMS),A,13.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.76
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.07
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.17
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:00:00+00:00,feeder,2.0,N Current (RMS),A,28.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.81
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.21
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.78
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.39
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.52
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.86
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:00:00+00:00,feeder,1.0,N Current (RMS),A,52.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,66.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,51.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:00:00+00:00,transformer,,Temperature,C,20.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.14
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.32
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.61
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.79
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.57
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:00:00+00:00,busbar,,L3 Active Power,kW,20.83
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:00:00+00:00,busbar,,L2 Active Power,kW,19.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:00:00+00:00,busbar,,L1 Active Power,kW,20.58
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:00:00+00:00,busbar,,N Current (RMS),A,50.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:00:00+00:00,busbar,,L3 Current (RMS),A,91.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:00:00+00:00,busbar,,L2 Current (RMS),A,78.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 02:00:00+00:00,busbar,,L1 Current (RMS),A,85.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:50:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:50:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:50:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.97
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.41
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.63
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:50:00+00:00,feeder,3.0,N Current (RMS),A,13.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.66
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.19
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.57
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:50:00+00:00,feeder,2.0,N Current (RMS),A,28.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.44
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.17
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.32
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.61
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.77
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.49
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:50:00+00:00,feeder,1.0,N Current (RMS),A,50.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,71.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,50.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:50:00+00:00,transformer,,Temperature,C,20.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.26
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.81
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.18
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:50:00+00:00,busbar,,L3 Active Power,kW,22.24
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:50:00+00:00,busbar,,L2 Active Power,kW,20.37
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:50:00+00:00,busbar,,L1 Active Power,kW,19.69
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:50:00+00:00,busbar,,N Current (RMS),A,46.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:50:00+00:00,busbar,,L3 Current (RMS),A,98.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:50:00+00:00,busbar,,L2 Current (RMS),A,83.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:50:00+00:00,busbar,,L1 Current (RMS),A,82.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:40:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:40:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:40:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.23
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.16
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:40:00+00:00,feeder,3.0,N Current (RMS),A,12.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.89
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.43
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.14
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:40:00+00:00,feeder,2.0,N Current (RMS),A,29.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.89
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.99
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.29
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.39
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.12
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.59
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:40:00+00:00,feeder,1.0,N Current (RMS),A,44.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,67.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,38.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:40:00+00:00,transformer,,Temperature,C,20.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.21
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.35
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.66
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.69
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.33
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:40:00+00:00,busbar,,L3 Active Power,kW,20.99
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:40:00+00:00,busbar,,L2 Active Power,kW,20.78
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:40:00+00:00,busbar,,L1 Active Power,kW,17.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:40:00+00:00,busbar,,N Current (RMS),A,36.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:40:00+00:00,busbar,,L3 Current (RMS),A,93.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:40:00+00:00,busbar,,L2 Current (RMS),A,85.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:40:00+00:00,busbar,,L1 Current (RMS),A,75.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:30:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:30:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:30:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.65
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.21
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.66
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:30:00+00:00,feeder,3.0,N Current (RMS),A,14.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.54
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.16
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.18
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:30:00+00:00,feeder,2.0,N Current (RMS),A,27.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.69
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.09
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.62
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.59
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.26
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.84
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:30:00+00:00,feeder,1.0,N Current (RMS),A,52.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,78.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,43.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:30:00+00:00,transformer,,Temperature,C,20.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.15
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.27
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.63
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,9.24
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.98
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.87
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:30:00+00:00,busbar,,L3 Active Power,kW,23.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:30:00+00:00,busbar,,L2 Active Power,kW,21.64
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:30:00+00:00,busbar,,L1 Active Power,kW,19.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:30:00+00:00,busbar,,N Current (RMS),A,43.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:30:00+00:00,busbar,,L3 Current (RMS),A,105.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:30:00+00:00,busbar,,L2 Current (RMS),A,88.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:30:00+00:00,busbar,,L1 Current (RMS),A,82.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
