Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:20:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:20:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:20:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.83
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.31
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.75
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:20:00+00:00,feeder,3.0,N Current (RMS),A,14.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.29
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.29
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.23
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:20:00+00:00,feeder,2.0,N Current (RMS),A,28.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.03
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.16
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.06
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.11
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.56
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:20:00+00:00,feeder,1.0,N Current (RMS),A,49.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,67.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,40.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:20:00+00:00,transformer,,Temperature,C,20.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.16
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.28
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.62
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.15
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.31
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.66
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:20:00+00:00,busbar,,L3 Active Power,kW,22.22
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:20:00+00:00,busbar,,L2 Active Power,kW,20.71
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:20:00+00:00,busbar,,L1 Active Power,kW,18.55
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:20:00+00:00,busbar,,N Current (RMS),A,41.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:20:00+00:00,busbar,,L3 Current (RMS),A,96.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:20:00+00:00,busbar,,L2 Current (RMS),A,84.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:20:00+00:00,busbar,,L1 Current (RMS),A,77.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:10:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:10:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:10:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.24
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.07
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:10:00+00:00,feeder,3.0,N Current (RMS),A,14.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.07
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.21
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.95
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:10:00+00:00,feeder,2.0,N Current (RMS),A,29.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,38.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.62
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.71
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.46
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.61
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.65
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.95
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:10:00+00:00,feeder,1.0,N Current (RMS),A,39.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,73.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,50.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:10:00+00:00,transformer,,Temperature,C,20.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.19
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.29
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.72
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.73
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.91
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:10:00+00:00,busbar,,L3 Active Power,kW,23.48
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:10:00+00:00,busbar,,L2 Active Power,kW,22.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:10:00+00:00,busbar,,L1 Active Power,kW,19.98
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:10:00+00:00,busbar,,N Current (RMS),A,36.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:10:00+00:00,busbar,,L3 Current (RMS),A,102.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:10:00+00:00,busbar,,L2 Current (RMS),A,90.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:10:00+00:00,busbar,,L1 Current (RMS),A,84.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:00:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:00:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:00:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.46
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.72
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.63
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:00:00+00:00,feeder,3.0,N Current (RMS),A,16.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.07
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.15
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.83
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:00:00+00:00,feeder,2.0,N Current (RMS),A,28.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.03
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.63
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.28
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.42
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.94
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:00:00+00:00,feeder,1.0,N Current (RMS),A,47.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,73.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,39.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:00:00+00:00,transformer,,Temperature,C,20.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.15
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.26
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.59
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.95
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.15
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:00:00+00:00,busbar,,L3 Active Power,kW,22.96
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:00:00+00:00,busbar,,L2 Active Power,kW,21.87
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:00:00+00:00,busbar,,L1 Active Power,kW,18.41
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:00:00+00:00,busbar,,N Current (RMS),A,39.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:00:00+00:00,busbar,,L3 Current (RMS),A,100.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:00:00+00:00,busbar,,L2 Current (RMS),A,89.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 01:00:00+00:00,busbar,,L1 Current (RMS),A,77.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:50:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:50:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:50:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.38
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.97
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:50:00+00:00,feeder,3.0,N Current (RMS),A,14.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.17
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.12
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.92
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:50:00+00:00,feeder,2.0,N Current (RMS),A,27.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.76
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.58
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.91
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.54
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.72
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:50:00+00:00,feeder,1.0,N Current (RMS),A,46.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,73.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,43.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:50:00+00:00,transformer,,Temperature,C,20.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.16
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.26
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.59
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.65
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.38
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.61
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:50:00+00:00,busbar,,L3 Active Power,kW,22.46
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:50:00+00:00,busbar,,L2 Active Power,kW,22.68
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:50:00+00:00,busbar,,L1 Active Power,kW,18.63
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:50:00+00:00,busbar,,N Current (RMS),A,38.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:50:00+00:00,busbar,,L3 Current (RMS),A,99.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:50:00+00:00,busbar,,L2 Current (RMS),A,93.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:50:00+00:00,busbar,,L1 Current (RMS),A,78.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:40:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:40:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:40:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.22
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.33
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:40:00+00:00,feeder,3.0,N Current (RMS),A,15.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.21
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.18
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.91
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:40:00+00:00,feeder,2.0,N Current (RMS),A,28.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.85
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.41
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.39
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.04
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:40:00+00:00,feeder,1.0,N Current (RMS),A,45.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,73.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,45.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:40:00+00:00,transformer,,Temperature,C,21.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.17
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.25
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.07
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.16
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.34
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:40:00+00:00,busbar,,L3 Active Power,kW,23.74
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:40:00+00:00,busbar,,L2 Active Power,kW,21.43
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:40:00+00:00,busbar,,L1 Active Power,kW,19.35
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:40:00+00:00,busbar,,N Current (RMS),A,42.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:40:00+00:00,busbar,,L3 Current (RMS),A,104.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:40:00+00:00,busbar,,L2 Current (RMS),A,88.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:40:00+00:00,busbar,,L1 Current (RMS),A,81.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:30:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:30:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:30:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.82
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.29
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.04
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:30:00+00:00,feeder,3.0,N Current (RMS),A,17.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.25
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.03
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.06
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:30:00+00:00,feeder,2.0,N Current (RMS),A,30.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.53
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.92
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.06
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.89
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.09
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:30:00+00:00,feeder,1.0,N Current (RMS),A,47.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,73.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,43.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:30:00+00:00,transformer,,Temperature,C,21.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.18
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.28
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.62
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,9.23
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.66
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:30:00+00:00,busbar,,L3 Active Power,kW,24.97
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:30:00+00:00,busbar,,L2 Active Power,kW,22.41
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:30:00+00:00,busbar,,L1 Active Power,kW,18.82
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:30:00+00:00,busbar,,N Current (RMS),A,46.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:30:00+00:00,busbar,,L3 Current (RMS),A,110.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:30:00+00:00,busbar,,L2 Current (RMS),A,92.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:30:00+00:00,busbar,,L1 Current (RMS),A,79.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:20:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:20:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:20:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.38
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.93
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.38
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:20:00+00:00,feeder,3.0,N Current (RMS),A,23.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.98
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.54
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.14
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:20:00+00:00,feeder,2.0,N Current (RMS),A,28.7
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,39.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.38
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.97
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.09
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.62
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.74
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.68
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:20:00+00:00,feeder,1.0,N Current (RMS),A,53.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,77.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,37.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:20:00+00:00,transformer,,Temperature,C,21.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.21
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.32
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.63
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,10.19
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.95
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:20:00+00:00,busbar,,L3 Active Power,kW,27.54
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:20:00+00:00,busbar,,L2 Active Power,kW,22.29
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:20:00+00:00,busbar,,L1 Active Power,kW,18.22
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:20:00+00:00,busbar,,N Current (RMS),A,56.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:20:00+00:00,busbar,,L3 Current (RMS),A,121.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:20:00+00:00,busbar,,L2 Current (RMS),A,92.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:20:00+00:00,busbar,,L1 Current (RMS),A,76.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:10:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:10:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:10:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.34
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.11
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.11
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:10:00+00:00,feeder,3.0,N Current (RMS),A,24.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,43.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.71
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.76
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:10:00+00:00,feeder,2.0,N Current (RMS),A,28.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,38.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.25
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.46
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.87
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,17.98
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.74
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.06
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:10:00+00:00,feeder,1.0,N Current (RMS),A,57.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,87.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,49.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:10:00+00:00,transformer,,Temperature,C,21.3
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.09
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.23
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.56
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,10.73
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.88
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.69
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:10:00+00:00,busbar,,L3 Active Power,kW,31.03
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:10:00+00:00,busbar,,L2 Active Power,kW,24.26
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:10:00+00:00,busbar,,L1 Active Power,kW,20.95
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:10:00+00:00,busbar,,N Current (RMS),A,59.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:10:00+00:00,busbar,,L3 Current (RMS),A,136.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:10:00+00:00,busbar,,L2 Current (RMS),A,100.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:10:00+00:00,busbar,,L1 Current (RMS),A,88.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:00:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:00:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:00:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.13
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.83
