Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.04
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:00:00+00:00,feeder,3.0,N Current (RMS),A,20.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.83
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.17
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.59
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:00:00+00:00,feeder,2.0,N Current (RMS),A,27.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.91
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.42
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.37
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.08
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.84
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.03
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:00:00+00:00,feeder,1.0,N Current (RMS),A,50.0
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,80.1
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,45.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:00:00+00:00,transformer,,Temperature,C,21.4
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.19
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.31
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.62
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,10.23
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.59
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.43
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:00:00+00:00,busbar,,L3 Active Power,kW,27.04
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:00:00+00:00,busbar,,L2 Active Power,kW,22.85
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:00:00+00:00,busbar,,L1 Active Power,kW,18.67
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:00:00+00:00,busbar,,N Current (RMS),A,49.9
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:00:00+00:00,busbar,,L3 Current (RMS),A,119.8
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:00:00+00:00,busbar,,L2 Current (RMS),A,94.2
844244,Christchurch Drive - Bayston Hill,2023-08-13 00:00:00+00:00,busbar,,L1 Current (RMS),A,78.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:50:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:50:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:50:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.28
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.72
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.96
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:50:00+00:00,feeder,3.0,N Current (RMS),A,16.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.64
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.28
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:50:00+00:00,feeder,2.0,N Current (RMS),A,10.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.24
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.05
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.48
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.03
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.71
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.36
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:50:00+00:00,feeder,1.0,N Current (RMS),A,45.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,70.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,43.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,49.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:50:00+00:00,transformer,,Temperature,C,20.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.44
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.57
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.87
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.25
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.88
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.04
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:50:00+00:00,busbar,,L3 Active Power,kW,24.95
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:50:00+00:00,busbar,,L2 Active Power,kW,16.74
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:50:00+00:00,busbar,,L1 Active Power,kW,20.62
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:50:00+00:00,busbar,,N Current (RMS),A,63.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:50:00+00:00,busbar,,L3 Current (RMS),A,107.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:50:00+00:00,busbar,,L2 Current (RMS),A,70.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:50:00+00:00,busbar,,L1 Current (RMS),A,86.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:40:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:40:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:40:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.09
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.99
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.79
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:40:00+00:00,feeder,3.0,N Current (RMS),A,16.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.75
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.16
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.35
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:40:00+00:00,feeder,2.0,N Current (RMS),A,14.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.93
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.71
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.18
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.69
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.96
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:40:00+00:00,feeder,1.0,N Current (RMS),A,35.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,67.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,40.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,44.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:40:00+00:00,transformer,,Temperature,C,20.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.46
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.59
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.88
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.09
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.65
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.67
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:40:00+00:00,busbar,,L3 Active Power,kW,24.53
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:40:00+00:00,busbar,,L2 Active Power,kW,16.17
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:40:00+00:00,busbar,,L1 Active Power,kW,20.11
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:40:00+00:00,busbar,,N Current (RMS),A,59.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:40:00+00:00,busbar,,L3 Current (RMS),A,106.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:40:00+00:00,busbar,,L2 Current (RMS),A,67.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:40:00+00:00,busbar,,L1 Current (RMS),A,84.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:30:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:30:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:30:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.59
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.99
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.63
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:30:00+00:00,feeder,3.0,N Current (RMS),A,15.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.96
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.83
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.61
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:30:00+00:00,feeder,2.0,N Current (RMS),A,14.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.35
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.31
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.88
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.06
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.59
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:30:00+00:00,feeder,1.0,N Current (RMS),A,40.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,67.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,41.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,41.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:30:00+00:00,transformer,,Temperature,C,20.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.48
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.65
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.94
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.61
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.26
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.93
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:30:00+00:00,busbar,,L3 Active Power,kW,24.65
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:30:00+00:00,busbar,,L2 Active Power,kW,16.89
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:30:00+00:00,busbar,,L1 Active Power,kW,19.84
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:30:00+00:00,busbar,,N Current (RMS),A,61.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:30:00+00:00,busbar,,L3 Current (RMS),A,106.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:30:00+00:00,busbar,,L2 Current (RMS),A,71.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:30:00+00:00,busbar,,L1 Current (RMS),A,83.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:20:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:20:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:20:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.59
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.96
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.75
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:20:00+00:00,feeder,3.0,N Current (RMS),A,15.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.64
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.31
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.19
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:20:00+00:00,feeder,2.0,N Current (RMS),A,11.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.89
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.25
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.95
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.38
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.88
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.12
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:20:00+00:00,feeder,1.0,N Current (RMS),A,44.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,67.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:20:00+00:00,transformer,,Temperature,C,20.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.45
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.92
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.37
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.87
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.38
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:20:00+00:00,busbar,,L3 Active Power,kW,22.62
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:20:00+00:00,busbar,,L2 Active Power,kW,16.16
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:20:00+00:00,busbar,,L1 Active Power,kW,18.06
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:20:00+00:00,busbar,,N Current (RMS),A,59.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:20:00+00:00,busbar,,L3 Current (RMS),A,98.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:20:00+00:00,busbar,,L2 Current (RMS),A,67.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:20:00+00:00,busbar,,L1 Current (RMS),A,75.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:10:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:10:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:10:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.89
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.97
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.07
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:10:00+00:00,feeder,3.0,N Current (RMS),A,15.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.07
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.47
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.12
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:10:00+00:00,feeder,2.0,N Current (RMS),A,10.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.84
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.39
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.66
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.38
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.75
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:10:00+00:00,feeder,1.0,N Current (RMS),A,39.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,68.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,45.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,48.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:10:00+00:00,transformer,,Temperature,C,20.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.52
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.64
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.95
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.68
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.71
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:10:00+00:00,busbar,,L3 Active Power,kW,21.98
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:10:00+00:00,busbar,,L2 Active Power,kW,18.82
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:10:00+00:00,busbar,,L1 Active Power,kW,19.95
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:10:00+00:00,busbar,,N Current (RMS),A,55.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:10:00+00:00,busbar,,L3 Current (RMS),A,96.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:10:00+00:00,busbar,,L2 Current (RMS),A,78.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:10:00+00:00,busbar,,L1 Current (RMS),A,84.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:00:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:00:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:00:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.41
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.78
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.12
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:00:00+00:00,feeder,3.0,N Current (RMS),A,16.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.59
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.16
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:00:00+00:00,feeder,2.0,N Current (RMS),A,10.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.94
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.69
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.67
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.51
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.94
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.13
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:00:00+00:00,feeder,1.0,N Current (RMS),A,41.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,73.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,51.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,61.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:00:00+00:00,transformer,,Temperature,C,20.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.41
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.56
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.86
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.34
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.19
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.34
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:00:00+00:00,busbar,,L3 Active Power,kW,24.33
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:00:00+00:00,busbar,,L2 Active Power,kW,20.31
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:00:00+00:00,busbar,,L1 Active Power,kW,23.42
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:00:00+00:00,busbar,,N Current (RMS),A,60.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:00:00+00:00,busbar,,L3 Current (RMS),A,106.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:00:00+00:00,busbar,,L2 Current (RMS),A,84.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 23:00:00+00:00,busbar,,L1 Current (RMS),A,98.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:50:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:50:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:50:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.46
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.68
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.21
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.65
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:50:00+00:00,feeder,3.0,N Current (RMS),A,17.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.28
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.31
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.97
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:50:00+00:00,feeder,2.0,N Current (RMS),A,10.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.79
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.97
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.57
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.69
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.95
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:50:00+00:00,feeder,1.0,N Current (RMS),A,36.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,69.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,49.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,50.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:50:00+00:00,transformer,,Temperature,C,20.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.52
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.84
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.58
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.34
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.24
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:50:00+00:00,busbar,,L3 Active Power,kW,23.54
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:50:00+00:00,busbar,,L2 Active Power,kW,21.21
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:50:00+00:00,busbar,,L1 Active Power,kW,21.58
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:50:00+00:00,busbar,,N Current (RMS),A,55.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:50:00+00:00,busbar,,L3 Current (RMS),A,103.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:50:00+00:00,busbar,,L2 Current (RMS),A,87.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:50:00+00:00,busbar,,L1 Current (RMS),A,89.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:40:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:40:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:40:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.46
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.73
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.69
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.23
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:40:00+00:00,feeder,3.0,N Current (RMS),A,19.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.66
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.75
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.22
