Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:40:00+00:00,feeder,2.0,N Current (RMS),A,15.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.58
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.79
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.86
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.94
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.77
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:40:00+00:00,feeder,1.0,N Current (RMS),A,46.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,72.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,46.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,53.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:40:00+00:00,transformer,,Temperature,C,20.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.51
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.62
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.97
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.99
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.07
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:40:00+00:00,busbar,,L3 Active Power,kW,24.26
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:40:00+00:00,busbar,,L2 Active Power,kW,20.38
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:40:00+00:00,busbar,,L1 Active Power,kW,25.22
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:40:00+00:00,busbar,,N Current (RMS),A,70.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:40:00+00:00,busbar,,L3 Current (RMS),A,106.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:40:00+00:00,busbar,,L2 Current (RMS),A,84.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:40:00+00:00,busbar,,L1 Current (RMS),A,105.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:30:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:30:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:30:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.32
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.98
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.83
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.46
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:30:00+00:00,feeder,3.0,N Current (RMS),A,19.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,40.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.53
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.95
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.93
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:30:00+00:00,feeder,2.0,N Current (RMS),A,16.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.33
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.39
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.53
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:30:00+00:00,feeder,1.0,N Current (RMS),A,37.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,68.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,43.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,52.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:30:00+00:00,transformer,,Temperature,C,20.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.52
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.63
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.93
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.38
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.24
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:30:00+00:00,busbar,,L3 Active Power,kW,24.12
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:30:00+00:00,busbar,,L2 Active Power,kW,26.28
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:30:00+00:00,busbar,,L1 Active Power,kW,23.61
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:30:00+00:00,busbar,,N Current (RMS),A,48.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:30:00+00:00,busbar,,L3 Current (RMS),A,104.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:30:00+00:00,busbar,,L2 Current (RMS),A,108.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:30:00+00:00,busbar,,L1 Current (RMS),A,98.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:20:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:20:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:20:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.36
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.05
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.96
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:20:00+00:00,feeder,3.0,N Current (RMS),A,18.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.68
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.47
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:20:00+00:00,feeder,2.0,N Current (RMS),A,21.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.18
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.41
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.92
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,17.99
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.94
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.03
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:20:00+00:00,feeder,1.0,N Current (RMS),A,52.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,82.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,45.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,60.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:20:00+00:00,transformer,,Temperature,C,20.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.45
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.55
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.88
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.15
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.53
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.15
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:20:00+00:00,busbar,,L3 Active Power,kW,31.15
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:20:00+00:00,busbar,,L2 Active Power,kW,25.67
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:20:00+00:00,busbar,,L1 Active Power,kW,29.48
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:20:00+00:00,busbar,,N Current (RMS),A,68.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:20:00+00:00,busbar,,L3 Current (RMS),A,134.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:20:00+00:00,busbar,,L2 Current (RMS),A,105.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:20:00+00:00,busbar,,L1 Current (RMS),A,122.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:10:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:10:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:10:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.42
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.24
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.52
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.48
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:10:00+00:00,feeder,3.0,N Current (RMS),A,21.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.26
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.77
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.91
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:10:00+00:00,feeder,2.0,N Current (RMS),A,18.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.44
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.41
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,16.29
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.97
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.85
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:10:00+00:00,feeder,1.0,N Current (RMS),A,43.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,73.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,51.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,49.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:10:00+00:00,transformer,,Temperature,C,20.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.55
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.65
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage THD,%,4.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.51
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.54
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:10:00+00:00,busbar,,L3 Active Power,kW,32.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:10:00+00:00,busbar,,L2 Active Power,kW,26.26
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:10:00+00:00,busbar,,L1 Active Power,kW,29.26
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:10:00+00:00,busbar,,N Current (RMS),A,71.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:10:00+00:00,busbar,,L3 Current (RMS),A,138.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:10:00+00:00,busbar,,L2 Current (RMS),A,108.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:10:00+00:00,busbar,,L1 Current (RMS),A,121.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:00:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:00:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:00:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.49
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.85
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.71
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:00:00+00:00,feeder,3.0,N Current (RMS),A,21.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,41.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.57
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.93
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:00:00+00:00,feeder,2.0,N Current (RMS),A,14.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.28
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.84
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,17.99
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.81
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:00:00+00:00,feeder,1.0,N Current (RMS),A,58.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,80.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,47.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,68.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:00:00+00:00,transformer,,Temperature,C,21.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.26
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.37
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.66
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.67
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.45
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.12
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:00:00+00:00,busbar,,L3 Active Power,kW,31.06
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:00:00+00:00,busbar,,L2 Active Power,kW,26.76
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:00:00+00:00,busbar,,L1 Active Power,kW,30.56
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:00:00+00:00,busbar,,N Current (RMS),A,69.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:00:00+00:00,busbar,,L3 Current (RMS),A,131.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:00:00+00:00,busbar,,L2 Current (RMS),A,111.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 22:00:00+00:00,busbar,,L1 Current (RMS),A,127.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:50:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:50:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:50:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.33
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.14
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.86
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:50:00+00:00,feeder,3.0,N Current (RMS),A,22.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,37.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.77
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.97
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.82
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:50:00+00:00,feeder,2.0,N Current (RMS),A,15.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.52
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.13
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.87
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,23.24
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.34
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.73
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:50:00+00:00,feeder,1.0,N Current (RMS),A,74.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,102.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,46.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,77.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:50:00+00:00,transformer,,Temperature,C,21.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.32
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.42
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.72
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.65
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.18
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.84
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:50:00+00:00,busbar,,L3 Active Power,kW,36.35
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:50:00+00:00,busbar,,L2 Active Power,kW,27.47
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:50:00+00:00,busbar,,L1 Active Power,kW,31.43
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:50:00+00:00,busbar,,N Current (RMS),A,79.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:50:00+00:00,busbar,,L3 Current (RMS),A,154.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:50:00+00:00,busbar,,L2 Current (RMS),A,114.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:50:00+00:00,busbar,,L1 Current (RMS),A,132.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:40:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:40:00+00:00,feeder,,L2 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:40:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.87
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.47
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.92
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:40:00+00:00,feeder,3.0,N Current (RMS),A,26.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,43.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.22
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.83
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.31
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:40:00+00:00,feeder,2.0,N Current (RMS),A,14.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.93
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.38
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.85
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,24.56
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.15
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,19.44
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:40:00+00:00,feeder,1.0,N Current (RMS),A,79.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,109.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,48.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,82.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:40:00+00:00,transformer,,Temperature,C,21.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.14
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.25
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.56
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.57
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.89
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.07
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:40:00+00:00,busbar,,L3 Active Power,kW,37.67
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:40:00+00:00,busbar,,L2 Active Power,kW,26.48
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:40:00+00:00,busbar,,L1 Active Power,kW,34.69
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:40:00+00:00,busbar,,N Current (RMS),A,94.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:40:00+00:00,busbar,,L3 Current (RMS),A,161.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:40:00+00:00,busbar,,L2 Current (RMS),A,110.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:40:00+00:00,busbar,,L1 Current (RMS),A,144.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:30:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:30:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:30:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.36
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.47
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.15
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,22.88
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:30:00+00:00,feeder,3.0,N Current (RMS),A,64.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,54.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,94.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.79
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.52
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:30:00+00:00,feeder,2.0,N Current (RMS),A,18.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.58
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.34
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.16
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,18.32
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.24
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.61
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:30:00+00:00,feeder,1.0,N Current (RMS),A,51.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,83.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,57.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:30:00+00:00,transformer,,Temperature,C,21.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.14
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.24
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.48
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.68
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.21
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.98
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:30:00+00:00,busbar,,L3 Active Power,kW,32.71
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:30:00+00:00,busbar,,L2 Active Power,kW,29.19
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:30:00+00:00,busbar,,L1 Active Power,kW,44.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:30:00+00:00,busbar,,N Current (RMS),A,103.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:30:00+00:00,busbar,,L3 Current (RMS),A,139.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:30:00+00:00,busbar,,L2 Current (RMS),A,120.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:30:00+00:00,busbar,,L1 Current (RMS),A,182.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:20:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:20:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:20:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.57
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.37
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.45
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,22.91
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:20:00+00:00,feeder,3.0,N Current (RMS),A,59.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,51.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,94.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.06
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.84
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.03
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:20:00+00:00,feeder,2.0,N Current (RMS),A,20.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.55
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.53
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.81
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,21.64
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.51
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:20:00+00:00,feeder,1.0,N Current (RMS),A,66.2
