Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,99.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,43.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,52.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:20:00+00:00,transformer,,Temperature,C,21.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.22
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.33
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.58
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,9.87
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.29
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.59
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:20:00+00:00,busbar,,L3 Active Power,kW,36.09
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:20:00+00:00,busbar,,L2 Active Power,kW,29.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:20:00+00:00,busbar,,L1 Active Power,kW,42.45
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:20:00+00:00,busbar,,N Current (RMS),A,100.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:20:00+00:00,busbar,,L3 Current (RMS),A,155.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:20:00+00:00,busbar,,L2 Current (RMS),A,120.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:20:00+00:00,busbar,,L1 Current (RMS),A,174.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:10:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:10:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:10:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.56
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.06
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.63
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:10:00+00:00,feeder,3.0,N Current (RMS),A,35.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,46.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,48.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,67.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.49
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.12
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.09
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:10:00+00:00,feeder,2.0,N Current (RMS),A,21.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.48
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.81
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.18
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,20.27
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.91
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.12
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:10:00+00:00,feeder,1.0,N Current (RMS),A,68.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,92.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,43.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,67.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:10:00+00:00,transformer,,Temperature,C,21.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.23
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,10.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.16
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.17
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:10:00+00:00,busbar,,L3 Active Power,kW,36.83
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:10:00+00:00,busbar,,L2 Active Power,kW,26.68
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:10:00+00:00,busbar,,L1 Active Power,kW,39.12
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:10:00+00:00,busbar,,N Current (RMS),A,104.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:10:00+00:00,busbar,,L3 Current (RMS),A,157.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:10:00+00:00,busbar,,L2 Current (RMS),A,110.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:10:00+00:00,busbar,,L1 Current (RMS),A,162.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:00:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:00:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:00:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.38
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.55
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.24
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:00:00+00:00,feeder,3.0,N Current (RMS),A,27.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,47.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,56.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,47.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.05
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.45
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.47
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:00:00+00:00,feeder,2.0,N Current (RMS),A,24.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.85
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.43
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,18.87
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.94
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.69
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:00:00+00:00,feeder,1.0,N Current (RMS),A,49.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,84.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,48.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,62.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:00:00+00:00,transformer,,Temperature,C,21.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.33
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.64
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.85
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.52
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.46
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:00:00+00:00,busbar,,L3 Active Power,kW,37.94
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:00:00+00:00,busbar,,L2 Active Power,kW,28.95
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:00:00+00:00,busbar,,L1 Active Power,kW,33.42
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:00:00+00:00,busbar,,N Current (RMS),A,79.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:00:00+00:00,busbar,,L3 Current (RMS),A,160.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:00:00+00:00,busbar,,L2 Current (RMS),A,119.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 21:00:00+00:00,busbar,,L1 Current (RMS),A,138.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:50:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:50:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:50:00+00:00,feeder,,L1 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.99
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.36
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.32
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:50:00+00:00,feeder,3.0,N Current (RMS),A,36.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,53.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,60.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,43.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.75
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.75
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.63
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:50:00+00:00,feeder,2.0,N Current (RMS),A,21.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.37
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.84
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.63
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,18.44
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.41
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.58
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:50:00+00:00,feeder,1.0,N Current (RMS),A,56.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,84.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,57.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:50:00+00:00,transformer,,Temperature,C,21.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.19
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.25
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.17
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.58
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.46
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.86
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.06
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.55
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:50:00+00:00,busbar,,L3 Active Power,kW,39.19
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:50:00+00:00,busbar,,L2 Active Power,kW,31.52
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:50:00+00:00,busbar,,L1 Active Power,kW,30.57
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:50:00+00:00,busbar,,N Current (RMS),A,84.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:50:00+00:00,busbar,,L3 Current (RMS),A,165.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:50:00+00:00,busbar,,L2 Current (RMS),A,131.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:50:00+00:00,busbar,,L1 Current (RMS),A,126.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:40:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:40:00+00:00,feeder,,L1 Active Power,kW,0.05
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,19.53
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.37
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.57
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:40:00+00:00,feeder,3.0,N Current (RMS),A,45.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,80.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,61.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.57
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.69
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.19
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:40:00+00:00,feeder,2.0,N Current (RMS),A,26.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,40.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.18
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.68
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.95
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,17.61
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.47
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.06
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:40:00+00:00,feeder,1.0,N Current (RMS),A,59.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,81.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,41.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,46.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:40:00+00:00,transformer,,Temperature,C,21.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.26
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.87
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.74
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.82
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.68
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:40:00+00:00,busbar,,L3 Active Power,kW,46.69
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:40:00+00:00,busbar,,L2 Active Power,kW,28.54
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:40:00+00:00,busbar,,L1 Active Power,kW,29.87
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:40:00+00:00,busbar,,N Current (RMS),A,110.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:40:00+00:00,busbar,,L3 Current (RMS),A,195.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:40:00+00:00,busbar,,L2 Current (RMS),A,119.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:40:00+00:00,busbar,,L1 Current (RMS),A,124.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:30:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:30:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:30:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.37
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.22
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:30:00+00:00,feeder,3.0,N Current (RMS),A,32.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,43.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,42.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,45.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.53
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:30:00+00:00,feeder,2.0,N Current (RMS),A,26.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,43.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.56
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.76
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.53
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,19.17
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.85
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:30:00+00:00,feeder,1.0,N Current (RMS),A,63.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,88.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,47.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,69.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:30:00+00:00,transformer,,Temperature,C,21.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.93
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.04
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.37
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,9.06
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.39
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.45
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:30:00+00:00,busbar,,L3 Active Power,kW,38.85
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:30:00+00:00,busbar,,L2 Active Power,kW,26.62
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:30:00+00:00,busbar,,L1 Active Power,kW,35.43
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:30:00+00:00,busbar,,N Current (RMS),A,103.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:30:00+00:00,busbar,,L3 Current (RMS),A,166.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:30:00+00:00,busbar,,L2 Current (RMS),A,110.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:30:00+00:00,busbar,,L1 Current (RMS),A,147.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:20:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:20:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:20:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.29
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.61
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.84
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:20:00+00:00,feeder,3.0,N Current (RMS),A,39.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,52.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,58.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.73
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.95
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.87
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:20:00+00:00,feeder,2.0,N Current (RMS),A,23.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.61
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.91
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,19.39
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:20:00+00:00,feeder,1.0,N Current (RMS),A,57.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,87.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,45.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,66.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:20:00+00:00,transformer,,Temperature,C,22.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.97
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.05
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.38
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.68
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.31
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.58
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:20:00+00:00,busbar,,L3 Active Power,kW,34.42
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:20:00+00:00,busbar,,L2 Active Power,kW,30.96
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:20:00+00:00,busbar,,L1 Active Power,kW,37.53
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:20:00+00:00,busbar,,N Current (RMS),A,83.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:20:00+00:00,busbar,,L3 Current (RMS),A,147.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:20:00+00:00,busbar,,L2 Current (RMS),A,129.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:20:00+00:00,busbar,,L1 Current (RMS),A,156.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:10:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:10:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:10:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.84
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.35
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.24
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:10:00+00:00,feeder,3.0,N Current (RMS),A,47.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,47.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,72.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.17
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.66
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.05
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:10:00+00:00,feeder,2.0,N Current (RMS),A,32.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,57.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.92
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.44
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,23.35
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.29
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.91
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:10:00+00:00,feeder,1.0,N Current (RMS),A,67.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,104.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,53.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,58.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:10:00+00:00,transformer,,Temperature,C,22.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.86
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.26
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.22
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.54
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.15
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:10:00+00:00,busbar,,L3 Active Power,kW,37.38
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:10:00+00:00,busbar,,L2 Active Power,kW,37.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:10:00+00:00,busbar,,L1 Active Power,kW,38.22
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:10:00+00:00,busbar,,N Current (RMS),A,72.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:10:00+00:00,busbar,,L3 Current (RMS),A,160.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:10:00+00:00,busbar,,L2 Current (RMS),A,155.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:10:00+00:00,busbar,,L1 Current (RMS),A,159.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:00:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:00:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:00:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.28
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.52
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.87
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:00:00+00:00,feeder,3.0,N Current (RMS),A,45.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,44.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,71.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.08
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.21
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.76
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:00:00+00:00,feeder,2.0,N Current (RMS),A,21.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,42.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.96
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.81
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.49
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,20.86
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.16
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.67
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:00:00+00:00,feeder,1.0,N Current (RMS),A,65.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,94.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,45.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,57.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:00:00+00:00,transformer,,Temperature,C,22.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.93
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.28
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.17
