Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:00:00+00:00,busbar,,L3 Active Power,kW,38.24
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:00:00+00:00,busbar,,L2 Active Power,kW,28.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:00:00+00:00,busbar,,L1 Active Power,kW,39.31
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:00:00+00:00,busbar,,N Current (RMS),A,101.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:00:00+00:00,busbar,,L3 Current (RMS),A,162.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:00:00+00:00,busbar,,L2 Current (RMS),A,120.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 20:00:00+00:00,busbar,,L1 Current (RMS),A,164.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:50:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:50:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:50:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.93
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,20.67
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.74
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:50:00+00:00,feeder,3.0,N Current (RMS),A,51.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,85.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,67.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.79
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.85
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.44
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:50:00+00:00,feeder,2.0,N Current (RMS),A,39.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,45.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,41.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,70.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.21
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.52
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.68
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,18.14
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.94
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.36
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:50:00+00:00,feeder,1.0,N Current (RMS),A,62.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,84.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,39.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,65.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:50:00+00:00,transformer,,Temperature,C,22.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.98
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.31
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.79
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.17
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:50:00+00:00,busbar,,L3 Active Power,kW,35.87
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:50:00+00:00,busbar,,L2 Active Power,kW,39.45
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:50:00+00:00,busbar,,L1 Active Power,kW,47.57
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:50:00+00:00,busbar,,N Current (RMS),A,92.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:50:00+00:00,busbar,,L3 Current (RMS),A,153.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:50:00+00:00,busbar,,L2 Current (RMS),A,163.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:50:00+00:00,busbar,,L1 Current (RMS),A,198.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:40:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:40:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:40:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.71
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,20.58
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.27
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:40:00+00:00,feeder,3.0,N Current (RMS),A,49.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,85.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,53.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.49
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.41
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.88
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:40:00+00:00,feeder,2.0,N Current (RMS),A,24.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.54
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.83
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.65
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,24.72
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.58
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:40:00+00:00,feeder,1.0,N Current (RMS),A,80.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,110.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,42.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,67.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:40:00+00:00,transformer,,Temperature,C,22.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.87
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.87
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.24
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.18
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.27
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:40:00+00:00,busbar,,L3 Active Power,kW,38.94
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:40:00+00:00,busbar,,L2 Active Power,kW,36.57
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:40:00+00:00,busbar,,L1 Active Power,kW,36.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:40:00+00:00,busbar,,N Current (RMS),A,77.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:40:00+00:00,busbar,,L3 Current (RMS),A,165.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:40:00+00:00,busbar,,L2 Current (RMS),A,151.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:40:00+00:00,busbar,,L1 Current (RMS),A,152.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:30:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:30:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:30:00+00:00,feeder,,L1 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.95
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,21.37
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.56
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:30:00+00:00,feeder,3.0,N Current (RMS),A,57.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,93.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,49.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.48
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.46
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.38
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:30:00+00:00,feeder,2.0,N Current (RMS),A,21.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,40.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.69
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.45
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,27.88
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.96
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.75
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:30:00+00:00,feeder,1.0,N Current (RMS),A,89.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,121.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,48.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,68.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:30:00+00:00,transformer,,Temperature,C,23.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.94
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.94
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.35
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.03
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.67
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:30:00+00:00,busbar,,L3 Active Power,kW,43.33
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:30:00+00:00,busbar,,L2 Active Power,kW,41.79
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:30:00+00:00,busbar,,L1 Active Power,kW,34.73
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:30:00+00:00,busbar,,N Current (RMS),A,88.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:30:00+00:00,busbar,,L3 Current (RMS),A,183.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:30:00+00:00,busbar,,L2 Current (RMS),A,176.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:30:00+00:00,busbar,,L1 Current (RMS),A,146.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:20:00+00:00,feeder,,L3 Active Power,kW,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:20:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:20:00+00:00,feeder,,L1 Active Power,kW,0.06
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:20:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:20:00+00:00,feeder,,L1 Current (RMS),A,0.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,26.15
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.96
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:20:00+00:00,feeder,3.0,N Current (RMS),A,74.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,112.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,65.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,46.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.76
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.79
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.98
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:20:00+00:00,feeder,2.0,N Current (RMS),A,27.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.95
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.23
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.56
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,22.35
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.91
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,21.06
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:20:00+00:00,feeder,1.0,N Current (RMS),A,74.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,99.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,48.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,88.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:20:00+00:00,transformer,,Temperature,C,23.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.83
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.26
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.91
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.37
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.16
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:20:00+00:00,busbar,,L3 Active Power,kW,53.25
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:20:00+00:00,busbar,,L2 Active Power,kW,30.68
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:20:00+00:00,busbar,,L1 Active Power,kW,41.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:20:00+00:00,busbar,,N Current (RMS),A,131.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:20:00+00:00,busbar,,L3 Current (RMS),A,224.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:20:00+00:00,busbar,,L2 Current (RMS),A,129.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:20:00+00:00,busbar,,L1 Current (RMS),A,171.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:10:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:10:00+00:00,feeder,,L1 Active Power,kW,0.05
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,19.44
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.96
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.55
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:10:00+00:00,feeder,3.0,N Current (RMS),A,45.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,82.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,59.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,49.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.36
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.53
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.88
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:10:00+00:00,feeder,2.0,N Current (RMS),A,25.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.81
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.49
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,23.54
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.85
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,18.81
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:10:00+00:00,feeder,1.0,N Current (RMS),A,75.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,108.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,57.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,79.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:10:00+00:00,transformer,,Temperature,C,23.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.89
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.29
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,10.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.86
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.83
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:10:00+00:00,busbar,,L3 Active Power,kW,48.33
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:10:00+00:00,busbar,,L2 Active Power,kW,32.36
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:10:00+00:00,busbar,,L1 Active Power,kW,39.29
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:10:00+00:00,busbar,,N Current (RMS),A,114.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:10:00+00:00,busbar,,L3 Current (RMS),A,205.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:10:00+00:00,busbar,,L2 Current (RMS),A,135.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:10:00+00:00,busbar,,L1 Current (RMS),A,163.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:00:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:00:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:00:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.97
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.72
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.56
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:00:00+00:00,feeder,3.0,N Current (RMS),A,28.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,53.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,45.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.67
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.87
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.48
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:00:00+00:00,feeder,2.0,N Current (RMS),A,26.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.73
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.85
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,25.05
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.93
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.23
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:00:00+00:00,feeder,1.0,N Current (RMS),A,83.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,112.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,52.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,67.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:00:00+00:00,transformer,,Temperature,C,23.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.88
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.92
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.36
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,9.85
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.97
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:00:00+00:00,busbar,,L3 Active Power,kW,39.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:00:00+00:00,busbar,,L2 Active Power,kW,31.54
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:00:00+00:00,busbar,,L1 Active Power,kW,36.29
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:00:00+00:00,busbar,,N Current (RMS),A,100.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:00:00+00:00,busbar,,L3 Current (RMS),A,169.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:00:00+00:00,busbar,,L2 Current (RMS),A,131.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 19:00:00+00:00,busbar,,L1 Current (RMS),A,151.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:50:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:50:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:50:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.77
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:50:00+00:00,feeder,3.0,N Current (RMS),A,36.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,64.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,50.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.87
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.56
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:50:00+00:00,feeder,2.0,N Current (RMS),A,23.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.91
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.44
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.57
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,23.97
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.49
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:50:00+00:00,feeder,1.0,N Current (RMS),A,74.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,107.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,48.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,69.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:50:00+00:00,transformer,,Temperature,C,24.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.76
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.81
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.18
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.21
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.89
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:50:00+00:00,busbar,,L3 Active Power,kW,37.16
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:50:00+00:00,busbar,,L2 Active Power,kW,33.53
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:50:00+00:00,busbar,,L1 Active Power,kW,36.85
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:50:00+00:00,busbar,,N Current (RMS),A,83.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:50:00+00:00,busbar,,L3 Current (RMS),A,157.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:50:00+00:00,busbar,,L2 Current (RMS),A,138.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:50:00+00:00,busbar,,L1 Current (RMS),A,153.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:40:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:40:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:40:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.43
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.59
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.52
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:40:00+00:00,feeder,3.0,N Current (RMS),A,46.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,52.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,71.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.19
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.59
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:40:00+00:00,feeder,2.0,N Current (RMS),A,18.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.11
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.22
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,23.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.83
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,19.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:40:00+00:00,feeder,1.0,N Current (RMS),A,68.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,102.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,52.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,81.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:40:00+00:00,transformer,,Temperature,C,24.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.89
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.84
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:40:00+00:00,busbar,,L3 Active Power,kW,34.47
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:40:00+00:00,busbar,,L2 Active Power,kW,31.62
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:40:00+00:00,busbar,,L1 Active Power,kW,42.71
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:40:00+00:00,busbar,,N Current (RMS),A,97.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:40:00+00:00,busbar,,L3 Current (RMS),A,146.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:40:00+00:00,busbar,,L2 Current (RMS),A,131.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:40:00+00:00,busbar,,L1 Current (RMS),A,177.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
