Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:30:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:30:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:30:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.74
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.22
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.51
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:30:00+00:00,feeder,3.0,N Current (RMS),A,43.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,51.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,69.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.83
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.86
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.35
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:30:00+00:00,feeder,2.0,N Current (RMS),A,21.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.72
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.64
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.63
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,27.47
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,21.39
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:30:00+00:00,feeder,1.0,N Current (RMS),A,83.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,119.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,48.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,89.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:30:00+00:00,transformer,,Temperature,C,24.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.14
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.94
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.85
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.93
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:30:00+00:00,busbar,,L3 Active Power,kW,42.06
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:30:00+00:00,busbar,,L2 Active Power,kW,30.99
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:30:00+00:00,busbar,,L1 Active Power,kW,45.26
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:30:00+00:00,busbar,,N Current (RMS),A,109.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:30:00+00:00,busbar,,L3 Current (RMS),A,178.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:30:00+00:00,busbar,,L2 Current (RMS),A,129.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:30:00+00:00,busbar,,L1 Current (RMS),A,188.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:20:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:20:00+00:00,feeder,,L2 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:20:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.79
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.87
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:20:00+00:00,feeder,3.0,N Current (RMS),A,38.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,53.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,63.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.17
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.92
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.78
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:20:00+00:00,feeder,2.0,N Current (RMS),A,28.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,47.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.38
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.37
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.22
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,23.67
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.03
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,19.68
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:20:00+00:00,feeder,1.0,N Current (RMS),A,80.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,106.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,48.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,83.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:20:00+00:00,transformer,,Temperature,C,24.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.67
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.44
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.43
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.25
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:20:00+00:00,busbar,,L3 Active Power,kW,41.57
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:20:00+00:00,busbar,,L2 Active Power,kW,30.75
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:20:00+00:00,busbar,,L1 Active Power,kW,43.35
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:20:00+00:00,busbar,,N Current (RMS),A,113.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:20:00+00:00,busbar,,L3 Current (RMS),A,176.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:20:00+00:00,busbar,,L2 Current (RMS),A,128.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:20:00+00:00,busbar,,L1 Current (RMS),A,180.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:10:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:10:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:10:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.41
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.66
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.42
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:10:00+00:00,feeder,3.0,N Current (RMS),A,35.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,49.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,61.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.44
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.35
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.69
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:10:00+00:00,feeder,2.0,N Current (RMS),A,29.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,48.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,47.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.94
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.59
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.99
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,22.19
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.45
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:10:00+00:00,feeder,1.0,N Current (RMS),A,74.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,101.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,42.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,73.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:10:00+00:00,transformer,,Temperature,C,24.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.13
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.97
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,9.24
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.23
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.48
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:10:00+00:00,busbar,,L3 Active Power,kW,42.05
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:10:00+00:00,busbar,,L2 Active Power,kW,32.91
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:10:00+00:00,busbar,,L1 Active Power,kW,37.59
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:10:00+00:00,busbar,,N Current (RMS),A,90.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:10:00+00:00,busbar,,L3 Current (RMS),A,179.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:10:00+00:00,busbar,,L2 Current (RMS),A,136.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:10:00+00:00,busbar,,L1 Current (RMS),A,157.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:00:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:00:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:00:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.43
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.73
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:00:00+00:00,feeder,3.0,N Current (RMS),A,29.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,58.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,56.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.67
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.19
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.41
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:00:00+00:00,feeder,2.0,N Current (RMS),A,25.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,41.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.25
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.29
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,26.15
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.86
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.56
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:00:00+00:00,feeder,1.0,N Current (RMS),A,79.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,119.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,46.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,79.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:00:00+00:00,transformer,,Temperature,C,25.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,9.97
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.47
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.78
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:00:00+00:00,busbar,,L3 Active Power,kW,43.26
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:00:00+00:00,busbar,,L2 Active Power,kW,33.79
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:00:00+00:00,busbar,,L1 Active Power,kW,40.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:00:00+00:00,busbar,,N Current (RMS),A,95.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:00:00+00:00,busbar,,L3 Current (RMS),A,186.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:00:00+00:00,busbar,,L2 Current (RMS),A,142.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 18:00:00+00:00,busbar,,L1 Current (RMS),A,167.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:50:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:50:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:50:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.35
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.67
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.11
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.63
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:50:00+00:00,feeder,3.0,N Current (RMS),A,32.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,41.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,64.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,58.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.68
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.28
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.67
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:50:00+00:00,feeder,2.0,N Current (RMS),A,25.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.85
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.25
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.34
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,20.13
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.37
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.85
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:50:00+00:00,feeder,1.0,N Current (RMS),A,58.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,93.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,57.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,75.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:50:00+00:00,transformer,,Temperature,C,25.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.16
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.81
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:50:00+00:00,busbar,,L3 Active Power,kW,39.48
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:50:00+00:00,busbar,,L2 Active Power,kW,36.77
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:50:00+00:00,busbar,,L1 Active Power,kW,42.18
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:50:00+00:00,busbar,,N Current (RMS),A,89.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:50:00+00:00,busbar,,L3 Current (RMS),A,169.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:50:00+00:00,busbar,,L2 Current (RMS),A,153.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:50:00+00:00,busbar,,L1 Current (RMS),A,175.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:40:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:40:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.26
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,18.14
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.13
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:40:00+00:00,feeder,3.0,N Current (RMS),A,46.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,78.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,61.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.87
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:40:00+00:00,feeder,2.0,N Current (RMS),A,49.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,70.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.35
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.03
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.04
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,22.21
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,19.34
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:40:00+00:00,feeder,1.0,N Current (RMS),A,63.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,102.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,60.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,81.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:40:00+00:00,transformer,,Temperature,C,26.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.53
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,10.68
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.35
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:40:00+00:00,busbar,,L3 Active Power,kW,34.34
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:40:00+00:00,busbar,,L2 Active Power,kW,48.15
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:40:00+00:00,busbar,,L1 Active Power,kW,42.21
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:40:00+00:00,busbar,,N Current (RMS),A,78.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:40:00+00:00,busbar,,L3 Current (RMS),A,149.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:40:00+00:00,busbar,,L2 Current (RMS),A,204.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:40:00+00:00,busbar,,L1 Current (RMS),A,175.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:30:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:30:00+00:00,feeder,,L2 Active Power,kW,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:30:00+00:00,feeder,,L1 Active Power,kW,0.05
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:30:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.59
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.58
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,28.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,18.59
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:30:00+00:00,feeder,3.0,N Current (RMS),A,67.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,45.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,120.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,81.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.66
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.04
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.35
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:30:00+00:00,feeder,2.0,N Current (RMS),A,47.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,74.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.75
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.93
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,23.94
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.33
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:30:00+00:00,feeder,1.0,N Current (RMS),A,71.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,108.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,55.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,72.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:30:00+00:00,transformer,,Temperature,C,26.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.45
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,10.24
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.25
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:30:00+00:00,busbar,,L3 Active Power,kW,42.18
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:30:00+00:00,busbar,,L2 Active Power,kW,57.92
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:30:00+00:00,busbar,,L1 Active Power,kW,45.33
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:30:00+00:00,busbar,,N Current (RMS),A,77.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:30:00+00:00,busbar,,L3 Current (RMS),A,181.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:30:00+00:00,busbar,,L2 Current (RMS),A,243.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:30:00+00:00,busbar,,L1 Current (RMS),A,190.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:20:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:20:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:20:00+00:00,feeder,,L1 Active Power,kW,0.05
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.08
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.68
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,23.21
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.96
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:20:00+00:00,feeder,3.0,N Current (RMS),A,41.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,58.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,96.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,59.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.51
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.59
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.65
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:20:00+00:00,feeder,2.0,N Current (RMS),A,27.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,45.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.43
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.14
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.34
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,22.77
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.66
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.21
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:20:00+00:00,feeder,1.0,N Current (RMS),A,72.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,104.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,55.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,71.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:20:00+00:00,transformer,,Temperature,C,27.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.49
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,11.34
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.84
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.24
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:20:00+00:00,busbar,,L3 Active Power,kW,46.98
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:20:00+00:00,busbar,,L2 Active Power,kW,44.46
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:20:00+00:00,busbar,,L1 Active Power,kW,38.88
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:20:00+00:00,busbar,,N Current (RMS),A,79.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:20:00+00:00,busbar,,L3 Current (RMS),A,200.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:20:00+00:00,busbar,,L2 Current (RMS),A,183.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:20:00+00:00,busbar,,L1 Current (RMS),A,161.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:10:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:10:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:10:00+00:00,feeder,,L1 Active Power,kW,0.06
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:10:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.77
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
