Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.77
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,27.86
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.12
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:10:00+00:00,feeder,3.0,N Current (RMS),A,58.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,66.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,118.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,54.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.16
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.53
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.95
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:10:00+00:00,feeder,2.0,N Current (RMS),A,33.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,48.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.56
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.57
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.57
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,23.03
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.78
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,18.46
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:10:00+00:00,feeder,1.0,N Current (RMS),A,70.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,103.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,52.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,77.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:10:00+00:00,transformer,,Temperature,C,27.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.73
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.77
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:10:00+00:00,busbar,,L3 Active Power,kW,49.98
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:10:00+00:00,busbar,,L2 Active Power,kW,46.16
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:10:00+00:00,busbar,,L1 Active Power,kW,41.59
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:10:00+00:00,busbar,,N Current (RMS),A,79.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:10:00+00:00,busbar,,L3 Current (RMS),A,212.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:10:00+00:00,busbar,,L2 Current (RMS),A,193.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:10:00+00:00,busbar,,L1 Current (RMS),A,172.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:00:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:00:00+00:00,feeder,,L1 Active Power,kW,0.06
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:00:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.73
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,21.65
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.94
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.27
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:00:00+00:00,feeder,3.0,N Current (RMS),A,59.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,91.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,70.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.99
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.65
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.34
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:00:00+00:00,feeder,2.0,N Current (RMS),A,35.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.14
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.43
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.94
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,20.19
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.87
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,19.43
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:00:00+00:00,feeder,1.0,N Current (RMS),A,61.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,92.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,53.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,82.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:00:00+00:00,transformer,,Temperature,C,27.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.77
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,9.11
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.69
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.63
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:00:00+00:00,busbar,,L3 Active Power,kW,50.82
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:00:00+00:00,busbar,,L2 Active Power,kW,32.47
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:00:00+00:00,busbar,,L1 Active Power,kW,35.12
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:00:00+00:00,busbar,,N Current (RMS),A,113.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:00:00+00:00,busbar,,L3 Current (RMS),A,214.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:00:00+00:00,busbar,,L2 Current (RMS),A,135.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 17:00:00+00:00,busbar,,L1 Current (RMS),A,146.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:50:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:50:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:50:00+00:00,feeder,,L1 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:50:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.34
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.97
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.55
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.22
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:50:00+00:00,feeder,3.0,N Current (RMS),A,43.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,66.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,61.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,37.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.07
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.59
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.65
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:50:00+00:00,feeder,2.0,N Current (RMS),A,31.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.24
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.91
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.69
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,22.24
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.78
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:50:00+00:00,feeder,1.0,N Current (RMS),A,68.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,101.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,51.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,77.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:50:00+00:00,transformer,,Temperature,C,27.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.44
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.55
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.83
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:50:00+00:00,busbar,,L3 Active Power,kW,38.29
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:50:00+00:00,busbar,,L2 Active Power,kW,29.93
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:50:00+00:00,busbar,,L1 Active Power,kW,34.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:50:00+00:00,busbar,,N Current (RMS),A,89.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:50:00+00:00,busbar,,L3 Current (RMS),A,165.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:50:00+00:00,busbar,,L2 Current (RMS),A,124.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:50:00+00:00,busbar,,L1 Current (RMS),A,142.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:40:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:40:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:40:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.29
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.74
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.15
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:40:00+00:00,feeder,3.0,N Current (RMS),A,28.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,45.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,46.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.76
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.49
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.24
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:40:00+00:00,feeder,2.0,N Current (RMS),A,24.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.81
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.36
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,24.48
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.29
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,23.07
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:40:00+00:00,feeder,1.0,N Current (RMS),A,71.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,107.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,58.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,96.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:40:00+00:00,transformer,,Temperature,C,27.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.42
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.08
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.21
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.04
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:40:00+00:00,busbar,,L3 Active Power,kW,35.54
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:40:00+00:00,busbar,,L2 Active Power,kW,29.53
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:40:00+00:00,busbar,,L1 Active Power,kW,34.49
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:40:00+00:00,busbar,,N Current (RMS),A,80.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:40:00+00:00,busbar,,L3 Current (RMS),A,151.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:40:00+00:00,busbar,,L2 Current (RMS),A,123.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:40:00+00:00,busbar,,L1 Current (RMS),A,145.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:30:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:30:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:30:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.29
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.41
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.44
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:30:00+00:00,feeder,3.0,N Current (RMS),A,29.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,40.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,46.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.28
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.21
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:30:00+00:00,feeder,2.0,N Current (RMS),A,17.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.22
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.24
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.22
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,26.06
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.15
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,19.77
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:30:00+00:00,feeder,1.0,N Current (RMS),A,65.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,114.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,61.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,84.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:30:00+00:00,transformer,,Temperature,C,28.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.35
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.38
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.56
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.26
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.45
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.44
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:30:00+00:00,busbar,,L3 Active Power,kW,36.65
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:30:00+00:00,busbar,,L2 Active Power,kW,28.37
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:30:00+00:00,busbar,,L1 Active Power,kW,33.43
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:30:00+00:00,busbar,,N Current (RMS),A,79.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:30:00+00:00,busbar,,L3 Current (RMS),A,156.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:30:00+00:00,busbar,,L2 Current (RMS),A,118.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:30:00+00:00,busbar,,L1 Current (RMS),A,140.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:20:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:20:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:20:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.45
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.33
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:20:00+00:00,feeder,3.0,N Current (RMS),A,30.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,44.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.05
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.04
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.92
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:20:00+00:00,feeder,2.0,N Current (RMS),A,22.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.33
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.91
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.05
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,21.38
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.79
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.17
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:20:00+00:00,feeder,1.0,N Current (RMS),A,52.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,95.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,60.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,73.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:20:00+00:00,transformer,,Temperature,C,28.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.37
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.37
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.56
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.61
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.12
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:20:00+00:00,busbar,,L3 Active Power,kW,32.89
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:20:00+00:00,busbar,,L2 Active Power,kW,27.17
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:20:00+00:00,busbar,,L1 Active Power,kW,28.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:20:00+00:00,busbar,,N Current (RMS),A,76.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:20:00+00:00,busbar,,L3 Current (RMS),A,141.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:20:00+00:00,busbar,,L2 Current (RMS),A,114.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:20:00+00:00,busbar,,L1 Current (RMS),A,119.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:10:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:10:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:10:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:10:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.33
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.39
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.41
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:10:00+00:00,feeder,3.0,N Current (RMS),A,41.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,58.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.26
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.45
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:10:00+00:00,feeder,2.0,N Current (RMS),A,25.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.22
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.82
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.04
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,28.31
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.49
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.96
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:10:00+00:00,feeder,1.0,N Current (RMS),A,79.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,123.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,59.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,62.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:10:00+00:00,transformer,,Temperature,C,28.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.39
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.43
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.65
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,9.25
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.53
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.63
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:10:00+00:00,busbar,,L3 Active Power,kW,35.94
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:10:00+00:00,busbar,,L2 Active Power,kW,26.35
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:10:00+00:00,busbar,,L1 Active Power,kW,30.38
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:10:00+00:00,busbar,,N Current (RMS),A,89.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:10:00+00:00,busbar,,L3 Current (RMS),A,154.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:10:00+00:00,busbar,,L2 Current (RMS),A,111.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:10:00+00:00,busbar,,L1 Current (RMS),A,127.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:00:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:00:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:00:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:00:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.94
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.88
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.47
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:00:00+00:00,feeder,3.0,N Current (RMS),A,49.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,48.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,66.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.26
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:00:00+00:00,feeder,2.0,N Current (RMS),A,31.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.92
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.09
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,23.77
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.13
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:00:00+00:00,feeder,1.0,N Current (RMS),A,62.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,105.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,61.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,62.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:00:00+00:00,transformer,,Temperature,C,27.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.34
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.41
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.62
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,9.11
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.72
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.49
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:00:00+00:00,busbar,,L3 Active Power,kW,28.75
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:00:00+00:00,busbar,,L2 Active Power,kW,31.29
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:00:00+00:00,busbar,,L1 Active Power,kW,35.88
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:00:00+00:00,busbar,,N Current (RMS),A,79.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:00:00+00:00,busbar,,L3 Current (RMS),A,125.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:00:00+00:00,busbar,,L2 Current (RMS),A,130.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 16:00:00+00:00,busbar,,L1 Current (RMS),A,149.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:50:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:50:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:50:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.57
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,22.28
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.45
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:50:00+00:00,feeder,3.0,N Current (RMS),A,67.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,92.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.11
