Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.64
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.48
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:50:00+00:00,feeder,2.0,N Current (RMS),A,31.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.43
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.13
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,28.26
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.31
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.61
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:50:00+00:00,feeder,1.0,N Current (RMS),A,80.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,123.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,53.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,78.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:50:00+00:00,transformer,,Temperature,C,28.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.39
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.47
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.73
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.75
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:50:00+00:00,busbar,,L3 Active Power,kW,29.75
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:50:00+00:00,busbar,,L2 Active Power,kW,40.23
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:50:00+00:00,busbar,,L1 Active Power,kW,28.57
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:50:00+00:00,busbar,,N Current (RMS),A,62.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:50:00+00:00,busbar,,L3 Current (RMS),A,129.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:50:00+00:00,busbar,,L2 Current (RMS),A,166.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:50:00+00:00,busbar,,L1 Current (RMS),A,120.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:40:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:40:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:40:00+00:00,feeder,,L1 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:40:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.54
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.07
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.12
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:40:00+00:00,feeder,3.0,N Current (RMS),A,56.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,66.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.86
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.74
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.66
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:40:00+00:00,feeder,2.0,N Current (RMS),A,39.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.77
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.41
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,34.38
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.91
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,20.16
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:40:00+00:00,feeder,1.0,N Current (RMS),A,100.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,148.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,55.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,84.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:40:00+00:00,transformer,,Temperature,C,28.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.36
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.42
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,10.06
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.15
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.61
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:40:00+00:00,busbar,,L3 Active Power,kW,34.09
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:40:00+00:00,busbar,,L2 Active Power,kW,35.72
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:40:00+00:00,busbar,,L1 Active Power,kW,19.42
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:40:00+00:00,busbar,,N Current (RMS),A,72.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:40:00+00:00,busbar,,L3 Current (RMS),A,147.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:40:00+00:00,busbar,,L2 Current (RMS),A,147.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:40:00+00:00,busbar,,L1 Current (RMS),A,85.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:30:00+00:00,feeder,,L3 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:30:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:30:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:30:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.24
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.25
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.26
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:30:00+00:00,feeder,3.0,N Current (RMS),A,50.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,59.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,45.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,-3.95
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.96
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,-3.18
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:30:00+00:00,feeder,2.0,N Current (RMS),A,44.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,12.78
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.57
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.07
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,35.94
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.73
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,19.56
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:30:00+00:00,feeder,1.0,N Current (RMS),A,112.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,157.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,58.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,81.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:30:00+00:00,transformer,,Temperature,C,28.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.25
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.31
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,12.08
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.44
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:30:00+00:00,busbar,,L3 Active Power,kW,34.27
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:30:00+00:00,busbar,,L2 Active Power,kW,34.94
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:30:00+00:00,busbar,,L1 Active Power,kW,23.66
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:30:00+00:00,busbar,,N Current (RMS),A,82.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:30:00+00:00,busbar,,L3 Current (RMS),A,153.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:30:00+00:00,busbar,,L2 Current (RMS),A,144.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:30:00+00:00,busbar,,L1 Current (RMS),A,108.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:20:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:20:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:20:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:20:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.35
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.47
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.69
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:20:00+00:00,feeder,3.0,N Current (RMS),A,47.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,60.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,-3.36
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,-4.03
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:20:00+00:00,feeder,2.0,N Current (RMS),A,36.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,12.37
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.49
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.04
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,29.24
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,23.45
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:20:00+00:00,feeder,1.0,N Current (RMS),A,86.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,130.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,62.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,98.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:20:00+00:00,transformer,,Temperature,C,28.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.32
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.59
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,11.75
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.53
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.35
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:20:00+00:00,busbar,,L3 Active Power,kW,28.26
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:20:00+00:00,busbar,,L2 Active Power,kW,32.97
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:20:00+00:00,busbar,,L1 Active Power,kW,24.13
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:20:00+00:00,busbar,,N Current (RMS),A,59.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:20:00+00:00,busbar,,L3 Current (RMS),A,127.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:20:00+00:00,busbar,,L2 Current (RMS),A,137.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:20:00+00:00,busbar,,L1 Current (RMS),A,104.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:10:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:10:00+00:00,feeder,,L2 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:10:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:10:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.77
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.69
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:10:00+00:00,feeder,3.0,N Current (RMS),A,29.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,-2.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.96
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,-3.83
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:10:00+00:00,feeder,2.0,N Current (RMS),A,35.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,12.36
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.49
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.23
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,31.36
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.17
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,22.04
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:10:00+00:00,feeder,1.0,N Current (RMS),A,101.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,138.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,49.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,92.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:10:00+00:00,transformer,,Temperature,C,28.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.31
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,11.89
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.21
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.13
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:10:00+00:00,busbar,,L3 Active Power,kW,32.09
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:10:00+00:00,busbar,,L2 Active Power,kW,23.92
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:10:00+00:00,busbar,,L1 Active Power,kW,19.92
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:10:00+00:00,busbar,,N Current (RMS),A,87.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:10:00+00:00,busbar,,L3 Current (RMS),A,143.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:10:00+00:00,busbar,,L2 Current (RMS),A,100.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:10:00+00:00,busbar,,L1 Current (RMS),A,91.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:00:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:00:00+00:00,feeder,,L2 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:00:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:00:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.05
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.21
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.59
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:00:00+00:00,feeder,3.0,N Current (RMS),A,31.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.33
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.08
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,-2.35
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:00:00+00:00,feeder,2.0,N Current (RMS),A,29.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.69
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.47
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.09
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,28.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.39
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,25.85
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:00:00+00:00,feeder,1.0,N Current (RMS),A,103.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,125.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,54.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,108.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:00:00+00:00,transformer,,Temperature,C,28.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.48
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.65
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,10.46
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.17
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.27
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:00:00+00:00,busbar,,L3 Active Power,kW,29.76
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:00:00+00:00,busbar,,L2 Active Power,kW,23.71
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:00:00+00:00,busbar,,L1 Active Power,kW,28.11
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:00:00+00:00,busbar,,N Current (RMS),A,95.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:00:00+00:00,busbar,,L3 Current (RMS),A,133.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:00:00+00:00,busbar,,L2 Current (RMS),A,99.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 15:00:00+00:00,busbar,,L1 Current (RMS),A,124.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:50:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:50:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:50:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:50:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.21
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.53
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:50:00+00:00,feeder,3.0,N Current (RMS),A,35.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,-3.48
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.66
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,-4.07
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:50:00+00:00,feeder,2.0,N Current (RMS),A,33.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.28
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.76
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.81
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,27.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.59
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.88
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:50:00+00:00,feeder,1.0,N Current (RMS),A,91.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,123.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,46.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,62.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:50:00+00:00,transformer,,Temperature,C,28.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.43
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.47
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.67
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,10.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.54
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:50:00+00:00,busbar,,L3 Active Power,kW,25.05
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:50:00+00:00,busbar,,L2 Active Power,kW,21.48
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:50:00+00:00,busbar,,L1 Active Power,kW,10.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:50:00+00:00,busbar,,N Current (RMS),A,79.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:50:00+00:00,busbar,,L3 Current (RMS),A,113.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:50:00+00:00,busbar,,L2 Current (RMS),A,90.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:50:00+00:00,busbar,,L1 Current (RMS),A,53.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:40:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:40:00+00:00,feeder,,L2 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:40:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.18
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.17
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.12
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:40:00+00:00,feeder,3.0,N Current (RMS),A,26.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.21
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.91
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.62
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:40:00+00:00,feeder,2.0,N Current (RMS),A,23.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.95
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.39
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.74
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,28.03
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.62
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.82
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:40:00+00:00,feeder,1.0,N Current (RMS),A,83.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,125.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,56.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,62.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:40:00+00:00,transformer,,Temperature,C,29.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.67
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,10.15
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.05
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:40:00+00:00,busbar,,L3 Active Power,kW,34.45
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:40:00+00:00,busbar,,L2 Active Power,kW,21.71
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:40:00+00:00,busbar,,L1 Active Power,kW,18.34
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:40:00+00:00,busbar,,N Current (RMS),A,96.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:40:00+00:00,busbar,,L3 Current (RMS),A,150.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:40:00+00:00,busbar,,L2 Current (RMS),A,92.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:40:00+00:00,busbar,,L1 Current (RMS),A,81.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:30:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:30:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:30:00+00:00,feeder,,L1 Active Power,kW,0.05
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.36
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.18
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.81
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:30:00+00:00,feeder,3.0,N Current (RMS),A,45.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,69.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.82
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.71
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,-1.48
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:30:00+00:00,feeder,2.0,N Current (RMS),A,29.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.29
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.39
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.08
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,27.96
