Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.87
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.45
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:30:00+00:00,feeder,1.0,N Current (RMS),A,81.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,123.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,62.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,65.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:30:00+00:00,transformer,,Temperature,C,30.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.46
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.66
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.98
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.16
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:30:00+00:00,busbar,,L3 Active Power,kW,38.16
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:30:00+00:00,busbar,,L2 Active Power,kW,33.76
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:30:00+00:00,busbar,,L1 Active Power,kW,19.82
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:30:00+00:00,busbar,,N Current (RMS),A,92.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:30:00+00:00,busbar,,L3 Current (RMS),A,163.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:30:00+00:00,busbar,,L2 Current (RMS),A,143.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:30:00+00:00,busbar,,L1 Current (RMS),A,87.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:20:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:20:00+00:00,feeder,,L1 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:20:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.93
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.71
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.65
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:20:00+00:00,feeder,3.0,N Current (RMS),A,62.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,59.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.15
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.18
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,-6.99
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:20:00+00:00,feeder,2.0,N Current (RMS),A,43.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.59
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.28
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.99
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,27.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.26
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.13
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:20:00+00:00,feeder,1.0,N Current (RMS),A,77.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,120.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,64.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,59.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:20:00+00:00,transformer,,Temperature,C,31.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.53
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.11
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:20:00+00:00,busbar,,L3 Active Power,kW,26.55
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:20:00+00:00,busbar,,L2 Active Power,kW,31.13
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:20:00+00:00,busbar,,L1 Active Power,kW,6.54
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:20:00+00:00,busbar,,N Current (RMS),A,101.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:20:00+00:00,busbar,,L3 Current (RMS),A,118.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:20:00+00:00,busbar,,L2 Current (RMS),A,130.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:20:00+00:00,busbar,,L1 Current (RMS),A,41.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:10:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:10:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:10:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:10:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,-1.41
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.63
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:10:00+00:00,feeder,3.0,N Current (RMS),A,58.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,56.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.18
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.43
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,-7.09
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:10:00+00:00,feeder,2.0,N Current (RMS),A,49.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.78
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.04
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.26
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,29.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.48
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.15
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:10:00+00:00,feeder,1.0,N Current (RMS),A,82.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,129.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,73.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,60.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:10:00+00:00,transformer,,Temperature,C,30.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.74
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.51
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,10.17
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.61
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:10:00+00:00,busbar,,L3 Active Power,kW,30.81
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:10:00+00:00,busbar,,L2 Active Power,kW,31.92
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:10:00+00:00,busbar,,L1 Active Power,kW,7.72
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:10:00+00:00,busbar,,N Current (RMS),A,106.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:10:00+00:00,busbar,,L3 Current (RMS),A,138.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:10:00+00:00,busbar,,L2 Current (RMS),A,136.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:10:00+00:00,busbar,,L1 Current (RMS),A,49.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:00:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:00:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:00:00+00:00,feeder,,L1 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.26
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.18
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:00:00+00:00,feeder,3.0,N Current (RMS),A,40.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,48.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.44
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,-3.55
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:00:00+00:00,feeder,2.0,N Current (RMS),A,38.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.25
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,24.74
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.64
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:00:00+00:00,feeder,1.0,N Current (RMS),A,68.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,112.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,72.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,62.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:00:00+00:00,transformer,,Temperature,C,28.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,9.94
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.56
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:00:00+00:00,busbar,,L3 Active Power,kW,34.36
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:00:00+00:00,busbar,,L2 Active Power,kW,29.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:00:00+00:00,busbar,,L1 Active Power,kW,13.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:00:00+00:00,busbar,,N Current (RMS),A,103.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:00:00+00:00,busbar,,L3 Current (RMS),A,152.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:00:00+00:00,busbar,,L2 Current (RMS),A,123.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 14:00:00+00:00,busbar,,L1 Current (RMS),A,71.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:50:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:50:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:50:00+00:00,feeder,,L1 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:50:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.41
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,18.03
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:50:00+00:00,feeder,3.0,N Current (RMS),A,56.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,77.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.53
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.34
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.09
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:50:00+00:00,feeder,2.0,N Current (RMS),A,22.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,12.39
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.31
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.34
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,27.47
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.16
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.07
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:50:00+00:00,feeder,1.0,N Current (RMS),A,77.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,124.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,70.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,63.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:50:00+00:00,transformer,,Temperature,C,29.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,11.09
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.96
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:50:00+00:00,busbar,,L3 Active Power,kW,35.43
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:50:00+00:00,busbar,,L2 Active Power,kW,37.52
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:50:00+00:00,busbar,,L1 Active Power,kW,23.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:50:00+00:00,busbar,,N Current (RMS),A,74.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:50:00+00:00,busbar,,L3 Current (RMS),A,155.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:50:00+00:00,busbar,,L2 Current (RMS),A,158.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:50:00+00:00,busbar,,L1 Current (RMS),A,99.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:40:00+00:00,feeder,,L3 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:40:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:40:00+00:00,feeder,,L1 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:40:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.82
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,18.72
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.43
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:40:00+00:00,feeder,3.0,N Current (RMS),A,79.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,78.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.15
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.56
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,-3.06
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:40:00+00:00,feeder,2.0,N Current (RMS),A,41.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.92
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.65
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.77
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,28.16
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.26
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.73
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:40:00+00:00,feeder,1.0,N Current (RMS),A,90.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,125.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,54.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,65.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:40:00+00:00,transformer,,Temperature,C,30.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.57
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.65
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,10.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:40:00+00:00,busbar,,L3 Active Power,kW,34.53
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:40:00+00:00,busbar,,L2 Active Power,kW,33.54
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:40:00+00:00,busbar,,L1 Active Power,kW,12.29
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:40:00+00:00,busbar,,N Current (RMS),A,98.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:40:00+00:00,busbar,,L3 Current (RMS),A,151.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:40:00+00:00,busbar,,L2 Current (RMS),A,139.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:40:00+00:00,busbar,,L1 Current (RMS),A,68.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:30:00+00:00,feeder,,L3 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:30:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:30:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:30:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,-1.56
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,19.74
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.39
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:30:00+00:00,feeder,3.0,N Current (RMS),A,79.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,81.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.35
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.17
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,-5.75
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:30:00+00:00,feeder,2.0,N Current (RMS),A,34.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,12.14
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.66
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.52
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,29.34
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.09
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.34
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:30:00+00:00,feeder,1.0,N Current (RMS),A,83.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,129.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,62.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,73.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:30:00+00:00,transformer,,Temperature,C,31.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.47
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,11.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.23
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.07
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:30:00+00:00,busbar,,L3 Active Power,kW,28.17
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:30:00+00:00,busbar,,L2 Active Power,kW,33.65
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:30:00+00:00,busbar,,L1 Active Power,kW,14.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:30:00+00:00,busbar,,N Current (RMS),A,79.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:30:00+00:00,busbar,,L3 Current (RMS),A,129.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:30:00+00:00,busbar,,L2 Current (RMS),A,139.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:30:00+00:00,busbar,,L1 Current (RMS),A,67.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:20:00+00:00,feeder,,L3 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:20:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:20:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:20:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.12
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.32
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.47
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:20:00+00:00,feeder,3.0,N Current (RMS),A,58.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,54.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.77
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.24
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,-7.33
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:20:00+00:00,feeder,2.0,N Current (RMS),A,25.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,12.32
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.42
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,26.48
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.93
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.93
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:20:00+00:00,feeder,1.0,N Current (RMS),A,71.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,119.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,73.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,76.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:20:00+00:00,transformer,,Temperature,C,30.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,12.08
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.47
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:20:00+00:00,busbar,,L3 Active Power,kW,20.62
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:20:00+00:00,busbar,,L2 Active Power,kW,28.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:20:00+00:00,busbar,,L1 Active Power,kW,12.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:20:00+00:00,busbar,,N Current (RMS),A,60.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:20:00+00:00,busbar,,L3 Current (RMS),A,100.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:20:00+00:00,busbar,,L2 Current (RMS),A,117.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:20:00+00:00,busbar,,L1 Current (RMS),A,56.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:10:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:10:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:10:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:10:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.16
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.87
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:10:00+00:00,feeder,3.0,N Current (RMS),A,48.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,-7.21
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.32
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,-8.25
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:10:00+00:00,feeder,2.0,N Current (RMS),A,35.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,12.07
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.55
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.43
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,27.51
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.32
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:10:00+00:00,feeder,1.0,N Current (RMS),A,85.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,122.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,50.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,55.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:10:00+00:00,transformer,,Temperature,C,28.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
