Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,10.97
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.36
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.24
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:10:00+00:00,busbar,,L3 Active Power,kW,17.17
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:10:00+00:00,busbar,,L2 Active Power,kW,21.52
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:10:00+00:00,busbar,,L1 Active Power,kW,4.37
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:10:00+00:00,busbar,,N Current (RMS),A,67.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:10:00+00:00,busbar,,L3 Current (RMS),A,85.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:10:00+00:00,busbar,,L2 Current (RMS),A,90.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:10:00+00:00,busbar,,L1 Current (RMS),A,29.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:00:00+00:00,feeder,,L3 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:00:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:00:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:00:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,-1.76
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.87
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:00:00+00:00,feeder,3.0,N Current (RMS),A,55.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,61.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.61
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.86
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,-6.08
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:00:00+00:00,feeder,2.0,N Current (RMS),A,35.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.83
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.09
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.12
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,28.48
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.84
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.94
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:00:00+00:00,feeder,1.0,N Current (RMS),A,90.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,126.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,47.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,60.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:00:00+00:00,transformer,,Temperature,C,24.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.43
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.49
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,10.83
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.46
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.55
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:00:00+00:00,busbar,,L3 Active Power,kW,24.15
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:00:00+00:00,busbar,,L2 Active Power,kW,27.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:00:00+00:00,busbar,,L1 Active Power,kW,10.74
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:00:00+00:00,busbar,,N Current (RMS),A,72.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:00:00+00:00,busbar,,L3 Current (RMS),A,111.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:00:00+00:00,busbar,,L2 Current (RMS),A,119.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 13:00:00+00:00,busbar,,L1 Current (RMS),A,61.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:50:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:50:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:50:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:50:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.69
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.69
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.68
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:50:00+00:00,feeder,3.0,N Current (RMS),A,48.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,62.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,56.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.15
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.56
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.31
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:50:00+00:00,feeder,2.0,N Current (RMS),A,26.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.68
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.38
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,27.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.89
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.07
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:50:00+00:00,feeder,1.0,N Current (RMS),A,77.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,123.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,48.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,69.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:50:00+00:00,transformer,,Temperature,C,23.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,10.39
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.07
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.75
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:50:00+00:00,busbar,,L3 Active Power,kW,34.47
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:50:00+00:00,busbar,,L2 Active Power,kW,33.14
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:50:00+00:00,busbar,,L1 Active Power,kW,30.09
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:50:00+00:00,busbar,,N Current (RMS),A,67.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:50:00+00:00,busbar,,L3 Current (RMS),A,148.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:50:00+00:00,busbar,,L2 Current (RMS),A,138.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:50:00+00:00,busbar,,L1 Current (RMS),A,126.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:40:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:40:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:40:00+00:00,feeder,,L1 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:40:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.13
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,21.34
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.76
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:40:00+00:00,feeder,3.0,N Current (RMS),A,65.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,91.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.79
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:40:00+00:00,feeder,2.0,N Current (RMS),A,19.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.52
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.61
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.88
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,27.59
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.61
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.42
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:40:00+00:00,feeder,1.0,N Current (RMS),A,85.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,121.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,47.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,64.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:40:00+00:00,transformer,,Temperature,C,22.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.53
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.52
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:40:00+00:00,busbar,,L3 Active Power,kW,35.52
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:40:00+00:00,busbar,,L2 Active Power,kW,37.15
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:40:00+00:00,busbar,,L1 Active Power,kW,29.11
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:40:00+00:00,busbar,,N Current (RMS),A,61.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:40:00+00:00,busbar,,L3 Current (RMS),A,151.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:40:00+00:00,busbar,,L2 Current (RMS),A,156.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:40:00+00:00,busbar,,L1 Current (RMS),A,121.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:30:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:30:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:30:00+00:00,feeder,,L1 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:30:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.93
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,18.19
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.87
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:30:00+00:00,feeder,3.0,N Current (RMS),A,59.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,79.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.12
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.93
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:30:00+00:00,feeder,2.0,N Current (RMS),A,19.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.55
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.66
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,29.07
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.04
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.37
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:30:00+00:00,feeder,1.0,N Current (RMS),A,96.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,128.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,49.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,60.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:30:00+00:00,transformer,,Temperature,C,22.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,9.65
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.67
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.05
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:30:00+00:00,busbar,,L3 Active Power,kW,36.72
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:30:00+00:00,busbar,,L2 Active Power,kW,34.35
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:30:00+00:00,busbar,,L1 Active Power,kW,23.21
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:30:00+00:00,busbar,,N Current (RMS),A,73.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:30:00+00:00,busbar,,L3 Current (RMS),A,157.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:30:00+00:00,busbar,,L2 Current (RMS),A,144.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:30:00+00:00,busbar,,L1 Current (RMS),A,97.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:20:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:20:00+00:00,feeder,,L2 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:20:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:20:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.03
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.76
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.33
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:20:00+00:00,feeder,3.0,N Current (RMS),A,37.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,52.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.22
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.67
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.85
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:20:00+00:00,feeder,2.0,N Current (RMS),A,21.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,12.32
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.68
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.66
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,33.22
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.26
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.94
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:20:00+00:00,feeder,1.0,N Current (RMS),A,103.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,145.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,54.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,80.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:20:00+00:00,transformer,,Temperature,C,22.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,10.85
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.73
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:20:00+00:00,busbar,,L3 Active Power,kW,38.51
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:20:00+00:00,busbar,,L2 Active Power,kW,28.71
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:20:00+00:00,busbar,,L1 Active Power,kW,28.14
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:20:00+00:00,busbar,,N Current (RMS),A,85.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:20:00+00:00,busbar,,L3 Current (RMS),A,165.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:20:00+00:00,busbar,,L2 Current (RMS),A,119.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:20:00+00:00,busbar,,L1 Current (RMS),A,118.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:10:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:10:00+00:00,feeder,,L2 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:10:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:10:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.49
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.05
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.26
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:10:00+00:00,feeder,3.0,N Current (RMS),A,27.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,46.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.43
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.81
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:10:00+00:00,feeder,2.0,N Current (RMS),A,21.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,12.69
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.93
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,30.38
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.95
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,25.19
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:10:00+00:00,feeder,1.0,N Current (RMS),A,107.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,134.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,49.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,105.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:10:00+00:00,transformer,,Temperature,C,22.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.51
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,11.25
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.18
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:10:00+00:00,busbar,,L3 Active Power,kW,41.33
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:10:00+00:00,busbar,,L2 Active Power,kW,26.12
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:10:00+00:00,busbar,,L1 Active Power,kW,39.27
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:10:00+00:00,busbar,,N Current (RMS),A,115.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:10:00+00:00,busbar,,L3 Current (RMS),A,176.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:10:00+00:00,busbar,,L2 Current (RMS),A,108.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:10:00+00:00,busbar,,L1 Current (RMS),A,163.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:00:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:00:00+00:00,feeder,,L2 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:00:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:00:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.76
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.11
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.17
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:00:00+00:00,feeder,3.0,N Current (RMS),A,30.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.33
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.33
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.78
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:00:00+00:00,feeder,2.0,N Current (RMS),A,17.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.69
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.97
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.72
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,32.16
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.08
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,24.99
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:00:00+00:00,feeder,1.0,N Current (RMS),A,109.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,140.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,56.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,103.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:00:00+00:00,transformer,,Temperature,C,22.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.61
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,10.52
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.66
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:00:00+00:00,busbar,,L3 Active Power,kW,44.27
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:00:00+00:00,busbar,,L2 Active Power,kW,25.54
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:00:00+00:00,busbar,,L1 Active Power,kW,30.98
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:00:00+00:00,busbar,,N Current (RMS),A,122.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:00:00+00:00,busbar,,L3 Current (RMS),A,188.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:00:00+00:00,busbar,,L2 Current (RMS),A,106.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 12:00:00+00:00,busbar,,L1 Current (RMS),A,128.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:50:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:50:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:50:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:50:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.79
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.26
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.43
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.66
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:50:00+00:00,feeder,3.0,N Current (RMS),A,33.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,57.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.09
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.36
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.62
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:50:00+00:00,feeder,2.0,N Current (RMS),A,20.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,12.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.19
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.65
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,32.23
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.99
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,22.59
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:50:00+00:00,feeder,1.0,N Current (RMS),A,97.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,141.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,61.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,94.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:50:00+00:00,transformer,,Temperature,C,22.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,10.82
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.38
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:50:00+00:00,busbar,,L3 Active Power,kW,40.61
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:50:00+00:00,busbar,,L2 Active Power,kW,30.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:50:00+00:00,busbar,,L1 Active Power,kW,31.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:50:00+00:00,busbar,,N Current (RMS),A,90.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:50:00+00:00,busbar,,L3 Current (RMS),A,174.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:50:00+00:00,busbar,,L2 Current (RMS),A,128.6
