Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:50:00+00:00,busbar,,L1 Current (RMS),A,133.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:40:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:40:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:40:00+00:00,feeder,,L1 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:40:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.68
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.91
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,17.37
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:40:00+00:00,feeder,3.0,N Current (RMS),A,50.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,73.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.18
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.98
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:40:00+00:00,feeder,2.0,N Current (RMS),A,19.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.48
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.06
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,30.03
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,22.28
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:40:00+00:00,feeder,1.0,N Current (RMS),A,90.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,132.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,56.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,93.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:40:00+00:00,transformer,,Temperature,C,21.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.57
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.71
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,10.42
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.25
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:40:00+00:00,busbar,,L3 Active Power,kW,39.15
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:40:00+00:00,busbar,,L2 Active Power,kW,33.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:40:00+00:00,busbar,,L1 Active Power,kW,29.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:40:00+00:00,busbar,,N Current (RMS),A,80.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:40:00+00:00,busbar,,L3 Current (RMS),A,167.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:40:00+00:00,busbar,,L2 Current (RMS),A,138.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:40:00+00:00,busbar,,L1 Current (RMS),A,121.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:30:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:30:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:30:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:30:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.52
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:30:00+00:00,feeder,3.0,N Current (RMS),A,42.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,61.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.71
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.91
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.23
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:30:00+00:00,feeder,2.0,N Current (RMS),A,20.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.36
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.84
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,31.37
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.37
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,19.39
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:30:00+00:00,feeder,1.0,N Current (RMS),A,94.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,136.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,50.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,81.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:30:00+00:00,transformer,,Temperature,C,21.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.71
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,9.26
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.44
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.34
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:30:00+00:00,busbar,,L3 Active Power,kW,38.62
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:30:00+00:00,busbar,,L2 Active Power,kW,29.39
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:30:00+00:00,busbar,,L1 Active Power,kW,25.68
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:30:00+00:00,busbar,,N Current (RMS),A,87.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:30:00+00:00,busbar,,L3 Current (RMS),A,163.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:30:00+00:00,busbar,,L2 Current (RMS),A,123.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:30:00+00:00,busbar,,L1 Current (RMS),A,108.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:20:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:20:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:20:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:20:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.21
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.63
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.78
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:20:00+00:00,feeder,3.0,N Current (RMS),A,33.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,54.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.35
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.83
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.61
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:20:00+00:00,feeder,2.0,N Current (RMS),A,19.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.24
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.87
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.63
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,27.15
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.22
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:20:00+00:00,feeder,1.0,N Current (RMS),A,82.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,117.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,68.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:20:00+00:00,transformer,,Temperature,C,20.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.86
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.97
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.46
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:20:00+00:00,busbar,,L3 Active Power,kW,33.73
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:20:00+00:00,busbar,,L2 Active Power,kW,26.48
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:20:00+00:00,busbar,,L1 Active Power,kW,26.64
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:20:00+00:00,busbar,,N Current (RMS),A,72.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:20:00+00:00,busbar,,L3 Current (RMS),A,143.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:20:00+00:00,busbar,,L2 Current (RMS),A,110.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:20:00+00:00,busbar,,L1 Current (RMS),A,112.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:10:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:10:00+00:00,feeder,,L2 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:10:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.12
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.71
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:10:00+00:00,feeder,3.0,N Current (RMS),A,27.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,44.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.66
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:10:00+00:00,feeder,2.0,N Current (RMS),A,31.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.83
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.45
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,28.88
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.59
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.51
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:10:00+00:00,feeder,1.0,N Current (RMS),A,88.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,129.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,47.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,76.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:10:00+00:00,transformer,,Temperature,C,20.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.55
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,10.38
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.68
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:10:00+00:00,busbar,,L3 Active Power,kW,37.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:10:00+00:00,busbar,,L2 Active Power,kW,25.52
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:10:00+00:00,busbar,,L1 Active Power,kW,34.89
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:10:00+00:00,busbar,,N Current (RMS),A,101.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:10:00+00:00,busbar,,L3 Current (RMS),A,162.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:10:00+00:00,busbar,,L2 Current (RMS),A,107.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:10:00+00:00,busbar,,L1 Current (RMS),A,146.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:00:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:00:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:00:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:00:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.62
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.75
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:00:00+00:00,feeder,3.0,N Current (RMS),A,31.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,46.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.11
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.61
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.93
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:00:00+00:00,feeder,2.0,N Current (RMS),A,24.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.54
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.83
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,28.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.12
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,20.93
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:00:00+00:00,feeder,1.0,N Current (RMS),A,82.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,127.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,57.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,88.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:00:00+00:00,transformer,,Temperature,C,20.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.82
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.65
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.46
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:00:00+00:00,busbar,,L3 Active Power,kW,36.54
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:00:00+00:00,busbar,,L2 Active Power,kW,27.14
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:00:00+00:00,busbar,,L1 Active Power,kW,36.62
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:00:00+00:00,busbar,,N Current (RMS),A,92.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:00:00+00:00,busbar,,L3 Current (RMS),A,156.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:00:00+00:00,busbar,,L2 Current (RMS),A,113.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 11:00:00+00:00,busbar,,L1 Current (RMS),A,152.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:50:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:50:00+00:00,feeder,,L2 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:50:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:50:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.34
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.78
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.62
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:50:00+00:00,feeder,3.0,N Current (RMS),A,19.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.22
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.06
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.14
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:50:00+00:00,feeder,2.0,N Current (RMS),A,34.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.41
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.34
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.08
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,28.98
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:50:00+00:00,feeder,1.0,N Current (RMS),A,92.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,126.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,48.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,66.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:50:00+00:00,transformer,,Temperature,C,20.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.31
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.51
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.44
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:50:00+00:00,busbar,,L3 Active Power,kW,35.55
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:50:00+00:00,busbar,,L2 Active Power,kW,21.66
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:50:00+00:00,busbar,,L1 Active Power,kW,28.57
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:50:00+00:00,busbar,,N Current (RMS),A,100.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:50:00+00:00,busbar,,L3 Current (RMS),A,151.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:50:00+00:00,busbar,,L2 Current (RMS),A,91.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:50:00+00:00,busbar,,L1 Current (RMS),A,121.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:40:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:40:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:40:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:40:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.98
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.19
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.62
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:40:00+00:00,feeder,3.0,N Current (RMS),A,26.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,43.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.05
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:40:00+00:00,feeder,2.0,N Current (RMS),A,35.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,47.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.67
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.91
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.92
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,27.14
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.07
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.04
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:40:00+00:00,feeder,1.0,N Current (RMS),A,74.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,117.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,58.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,62.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:40:00+00:00,transformer,,Temperature,C,20.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.57
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.42
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:40:00+00:00,busbar,,L3 Active Power,kW,34.03
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:40:00+00:00,busbar,,L2 Active Power,kW,33.31
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:40:00+00:00,busbar,,L1 Active Power,kW,27.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:40:00+00:00,busbar,,N Current (RMS),A,65.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:40:00+00:00,busbar,,L3 Current (RMS),A,143.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:40:00+00:00,busbar,,L2 Current (RMS),A,141.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:40:00+00:00,busbar,,L1 Current (RMS),A,115.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:30:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:30:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:30:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:30:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.99
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.95
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.05
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:30:00+00:00,feeder,3.0,N Current (RMS),A,31.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,49.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.06
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.22
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.14
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:30:00+00:00,feeder,2.0,N Current (RMS),A,29.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,43.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.41
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,29.84
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.97
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.03
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:30:00+00:00,feeder,1.0,N Current (RMS),A,79.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,128.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,58.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,71.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:30:00+00:00,transformer,,Temperature,C,20.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.66
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.58
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.83
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:30:00+00:00,busbar,,L3 Active Power,kW,37.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:30:00+00:00,busbar,,L2 Active Power,kW,34.15
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:30:00+00:00,busbar,,L1 Active Power,kW,29.25
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:30:00+00:00,busbar,,N Current (RMS),A,68.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:30:00+00:00,busbar,,L3 Current (RMS),A,160.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:30:00+00:00,busbar,,L2 Current (RMS),A,144.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:30:00+00:00,busbar,,L1 Current (RMS),A,121.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:20:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:20:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:20:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:20:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
