Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.63
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.37
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.32
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:20:00+00:00,feeder,3.0,N Current (RMS),A,42.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,62.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.04
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.21
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.78
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:20:00+00:00,feeder,2.0,N Current (RMS),A,18.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.56
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.18
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.19
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,23.65
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.41
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.82
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:20:00+00:00,feeder,1.0,N Current (RMS),A,74.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,104.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,43.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,54.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:20:00+00:00,transformer,,Temperature,C,21.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.83
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.83
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.11
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:20:00+00:00,busbar,,L3 Active Power,kW,32.34
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:20:00+00:00,busbar,,L2 Active Power,kW,30.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:20:00+00:00,busbar,,L1 Active Power,kW,23.95
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:20:00+00:00,busbar,,N Current (RMS),A,62.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:20:00+00:00,busbar,,L3 Current (RMS),A,138.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:20:00+00:00,busbar,,L2 Current (RMS),A,126.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:20:00+00:00,busbar,,L1 Current (RMS),A,101.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:10:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:10:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:10:00+00:00,feeder,,L1 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.18
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,17.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.51
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:10:00+00:00,feeder,3.0,N Current (RMS),A,52.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,74.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.43
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.82
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.75
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:10:00+00:00,feeder,2.0,N Current (RMS),A,18.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.37
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.39
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.74
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,29.24
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.06
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:10:00+00:00,feeder,1.0,N Current (RMS),A,93.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,128.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,43.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,59.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:10:00+00:00,transformer,,Temperature,C,21.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.71
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.09
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.59
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.81
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:10:00+00:00,busbar,,L3 Active Power,kW,39.88
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:10:00+00:00,busbar,,L2 Active Power,kW,31.69
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:10:00+00:00,busbar,,L1 Active Power,kW,23.41
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:10:00+00:00,busbar,,N Current (RMS),A,83.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:10:00+00:00,busbar,,L3 Current (RMS),A,169.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:10:00+00:00,busbar,,L2 Current (RMS),A,131.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:10:00+00:00,busbar,,L1 Current (RMS),A,99.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:00:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:00:00+00:00,feeder,,L2 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:00:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.85
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.25
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.44
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:00:00+00:00,feeder,3.0,N Current (RMS),A,26.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,43.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.15
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.64
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.55
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:00:00+00:00,feeder,2.0,N Current (RMS),A,41.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,47.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.75
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.51
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.39
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,27.97
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.99
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:00:00+00:00,feeder,1.0,N Current (RMS),A,84.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,122.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,62.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:00:00+00:00,transformer,,Temperature,C,20.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.61
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.93
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.25
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.25
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.53
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:00:00+00:00,busbar,,L3 Active Power,kW,38.99
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:00:00+00:00,busbar,,L2 Active Power,kW,22.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:00:00+00:00,busbar,,L1 Active Power,kW,32.71
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:00:00+00:00,busbar,,N Current (RMS),A,101.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:00:00+00:00,busbar,,L3 Current (RMS),A,164.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:00:00+00:00,busbar,,L2 Current (RMS),A,96.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 10:00:00+00:00,busbar,,L1 Current (RMS),A,136.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:50:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:50:00+00:00,feeder,,L2 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:50:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:50:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.84
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.34
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.96
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:50:00+00:00,feeder,3.0,N Current (RMS),A,39.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,59.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.49
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.19
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.77
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:50:00+00:00,feeder,2.0,N Current (RMS),A,19.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.62
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.24
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.57
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,28.07
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.09
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:50:00+00:00,feeder,1.0,N Current (RMS),A,80.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,120.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,69.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:50:00+00:00,transformer,,Temperature,C,20.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.63
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.13
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.45
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:50:00+00:00,busbar,,L3 Active Power,kW,35.42
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:50:00+00:00,busbar,,L2 Active Power,kW,20.56
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:50:00+00:00,busbar,,L1 Active Power,kW,34.83
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:50:00+00:00,busbar,,N Current (RMS),A,98.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:50:00+00:00,busbar,,L3 Current (RMS),A,149.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:50:00+00:00,busbar,,L2 Current (RMS),A,85.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:50:00+00:00,busbar,,L1 Current (RMS),A,145.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:40:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:40:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:40:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.09
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.06
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.38
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:40:00+00:00,feeder,3.0,N Current (RMS),A,33.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,51.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,42.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.14
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.67
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.05
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:40:00+00:00,feeder,2.0,N Current (RMS),A,20.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.28
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.39
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,23.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.55
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:40:00+00:00,feeder,1.0,N Current (RMS),A,68.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,102.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,71.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:40:00+00:00,transformer,,Temperature,C,20.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.16
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.75
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.45
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:40:00+00:00,busbar,,L3 Active Power,kW,40.65
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:40:00+00:00,busbar,,L2 Active Power,kW,22.65
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:40:00+00:00,busbar,,L1 Active Power,kW,29.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:40:00+00:00,busbar,,N Current (RMS),A,94.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:40:00+00:00,busbar,,L3 Current (RMS),A,170.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:40:00+00:00,busbar,,L2 Current (RMS),A,94.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:40:00+00:00,busbar,,L1 Current (RMS),A,121.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:30:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:30:00+00:00,feeder,,L2 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:30:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:30:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.78
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.16
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.32
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:30:00+00:00,feeder,3.0,N Current (RMS),A,33.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,53.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.61
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.21
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.04
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:30:00+00:00,feeder,2.0,N Current (RMS),A,22.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.46
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.81
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.37
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,23.78
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.84
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.04
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:30:00+00:00,feeder,1.0,N Current (RMS),A,73.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,107.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,45.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,72.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:30:00+00:00,transformer,,Temperature,C,21.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.72
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.17
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.85
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:30:00+00:00,busbar,,L3 Active Power,kW,41.18
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:30:00+00:00,busbar,,L2 Active Power,kW,23.23
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:30:00+00:00,busbar,,L1 Active Power,kW,30.43
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:30:00+00:00,busbar,,N Current (RMS),A,100.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:30:00+00:00,busbar,,L3 Current (RMS),A,174.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:30:00+00:00,busbar,,L2 Current (RMS),A,97.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:30:00+00:00,busbar,,L1 Current (RMS),A,127.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:20:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:20:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:20:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.95
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.17
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.81
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:20:00+00:00,feeder,3.0,N Current (RMS),A,27.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,48.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.53
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.11
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.13
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:20:00+00:00,feeder,2.0,N Current (RMS),A,22.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.76
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.39
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.26
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,24.39
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.34
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:20:00+00:00,feeder,1.0,N Current (RMS),A,74.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,107.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,43.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,77.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:20:00+00:00,transformer,,Temperature,C,21.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.73
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.04
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.72
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.75
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.68
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:20:00+00:00,busbar,,L3 Active Power,kW,36.89
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:20:00+00:00,busbar,,L2 Active Power,kW,24.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:20:00+00:00,busbar,,L1 Active Power,kW,30.31
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:20:00+00:00,busbar,,N Current (RMS),A,86.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:20:00+00:00,busbar,,L3 Current (RMS),A,155.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:20:00+00:00,busbar,,L2 Current (RMS),A,104.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:20:00+00:00,busbar,,L1 Current (RMS),A,127.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:10:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:10:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:10:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.52
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,17.95
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:10:00+00:00,feeder,3.0,N Current (RMS),A,41.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,74.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,49.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.91
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.81
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.54
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:10:00+00:00,feeder,2.0,N Current (RMS),A,32.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,42.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.16
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.11
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.43
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,26.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.62
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,19.62
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:10:00+00:00,feeder,1.0,N Current (RMS),A,70.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,111.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,49.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,83.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:10:00+00:00,transformer,,Temperature,C,21.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.63
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.75
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.76
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:10:00+00:00,busbar,,L3 Active Power,kW,43.45
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:10:00+00:00,busbar,,L2 Active Power,kW,32.38
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:10:00+00:00,busbar,,L1 Active Power,kW,37.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:10:00+00:00,busbar,,N Current (RMS),A,78.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:10:00+00:00,busbar,,L3 Current (RMS),A,181.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:10:00+00:00,busbar,,L2 Current (RMS),A,134.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:10:00+00:00,busbar,,L1 Current (RMS),A,155.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:00:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:00:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:00:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.21
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.29
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.58
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:00:00+00:00,feeder,3.0,N Current (RMS),A,22.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
