Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.12
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.82
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.65
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:00:00+00:00,feeder,2.0,N Current (RMS),A,31.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,45.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.86
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.23
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.35
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,23.92
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.93
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.37
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:00:00+00:00,feeder,1.0,N Current (RMS),A,71.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,104.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,50.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,56.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:00:00+00:00,transformer,,Temperature,C,21.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.76
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.13
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.04
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:00:00+00:00,busbar,,L3 Active Power,kW,40.26
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:00:00+00:00,busbar,,L2 Active Power,kW,25.06
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:00:00+00:00,busbar,,L1 Active Power,kW,30.62
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:00:00+00:00,busbar,,N Current (RMS),A,102.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:00:00+00:00,busbar,,L3 Current (RMS),A,169.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:00:00+00:00,busbar,,L2 Current (RMS),A,104.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 09:00:00+00:00,busbar,,L1 Current (RMS),A,129.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:50:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:50:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:50:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.53
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.34
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.51
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:50:00+00:00,feeder,3.0,N Current (RMS),A,22.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.52
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.91
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.29
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:50:00+00:00,feeder,2.0,N Current (RMS),A,17.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.49
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.39
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.35
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,23.24
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.64
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.34
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:50:00+00:00,feeder,1.0,N Current (RMS),A,74.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,102.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,39.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,52.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:50:00+00:00,transformer,,Temperature,C,20.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.23
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.41
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:50:00+00:00,busbar,,L3 Active Power,kW,31.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:50:00+00:00,busbar,,L2 Active Power,kW,20.91
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:50:00+00:00,busbar,,L1 Active Power,kW,21.16
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:50:00+00:00,busbar,,N Current (RMS),A,81.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:50:00+00:00,busbar,,L3 Current (RMS),A,133.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:50:00+00:00,busbar,,L2 Current (RMS),A,87.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:50:00+00:00,busbar,,L1 Current (RMS),A,89.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:40:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:40:00+00:00,feeder,,L2 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:40:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.76
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.22
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.85
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:40:00+00:00,feeder,3.0,N Current (RMS),A,28.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,44.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.31
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.96
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.91
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:40:00+00:00,feeder,2.0,N Current (RMS),A,29.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.03
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.82
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.58
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,26.14
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.88
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.29
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:40:00+00:00,feeder,1.0,N Current (RMS),A,80.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,116.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,45.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,74.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:40:00+00:00,transformer,,Temperature,C,20.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.69
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.71
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.36
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.22
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.44
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:40:00+00:00,busbar,,L3 Active Power,kW,42.23
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:40:00+00:00,busbar,,L2 Active Power,kW,20.09
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:40:00+00:00,busbar,,L1 Active Power,kW,33.07
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:40:00+00:00,busbar,,N Current (RMS),A,119.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:40:00+00:00,busbar,,L3 Current (RMS),A,178.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:40:00+00:00,busbar,,L2 Current (RMS),A,84.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:40:00+00:00,busbar,,L1 Current (RMS),A,138.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:30:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:30:00+00:00,feeder,,L2 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:30:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:30:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.04
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.38
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.26
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:30:00+00:00,feeder,3.0,N Current (RMS),A,29.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,43.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,45.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.61
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.04
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:30:00+00:00,feeder,2.0,N Current (RMS),A,28.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.45
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.05
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.86
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,23.64
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.83
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.69
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:30:00+00:00,feeder,1.0,N Current (RMS),A,74.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,103.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,62.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:30:00+00:00,transformer,,Temperature,C,20.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.85
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.86
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.28
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.88
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.51
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.15
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:30:00+00:00,busbar,,L3 Active Power,kW,38.32
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:30:00+00:00,busbar,,L2 Active Power,kW,22.27
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:30:00+00:00,busbar,,L1 Active Power,kW,30.88
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:30:00+00:00,busbar,,N Current (RMS),A,101.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:30:00+00:00,busbar,,L3 Current (RMS),A,161.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:30:00+00:00,busbar,,L2 Current (RMS),A,93.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:30:00+00:00,busbar,,L1 Current (RMS),A,129.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:20:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:20:00+00:00,feeder,,L2 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:20:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.34
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.78
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:20:00+00:00,feeder,3.0,N Current (RMS),A,30.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,47.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,45.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.77
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.89
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.35
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:20:00+00:00,feeder,2.0,N Current (RMS),A,38.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,53.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.69
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.32
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.48
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,25.47
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.51
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.51
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:20:00+00:00,feeder,1.0,N Current (RMS),A,78.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,113.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,48.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,61.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:20:00+00:00,transformer,,Temperature,C,20.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.71
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.24
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.24
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:20:00+00:00,busbar,,L3 Active Power,kW,44.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:20:00+00:00,busbar,,L2 Active Power,kW,25.43
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:20:00+00:00,busbar,,L1 Active Power,kW,33.66
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:20:00+00:00,busbar,,N Current (RMS),A,108.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:20:00+00:00,busbar,,L3 Current (RMS),A,186.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:20:00+00:00,busbar,,L2 Current (RMS),A,107.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:20:00+00:00,busbar,,L1 Current (RMS),A,140.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:10:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:10:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:10:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.25
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.33
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:10:00+00:00,feeder,3.0,N Current (RMS),A,29.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,47.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.93
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.51
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.35
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:10:00+00:00,feeder,2.0,N Current (RMS),A,30.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.25
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.58
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.21
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,29.25
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.74
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.39
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:10:00+00:00,feeder,1.0,N Current (RMS),A,82.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,126.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,54.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,61.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:10:00+00:00,transformer,,Temperature,C,19.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.17
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.51
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,9.11
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.99
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.86
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:10:00+00:00,busbar,,L3 Active Power,kW,45.46
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:10:00+00:00,busbar,,L2 Active Power,kW,26.27
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:10:00+00:00,busbar,,L1 Active Power,kW,25.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:10:00+00:00,busbar,,N Current (RMS),A,106.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:10:00+00:00,busbar,,L3 Current (RMS),A,190.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:10:00+00:00,busbar,,L2 Current (RMS),A,110.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:10:00+00:00,busbar,,L1 Current (RMS),A,105.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:00:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:00:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:00:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.63
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.54
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.35
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:00:00+00:00,feeder,3.0,N Current (RMS),A,32.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,46.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,41.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,53.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.81
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.16
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:00:00+00:00,feeder,2.0,N Current (RMS),A,16.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.82
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.26
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,29.91
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.99
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.83
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:00:00+00:00,feeder,1.0,N Current (RMS),A,84.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,128.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,46.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,64.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:00:00+00:00,transformer,,Temperature,C,19.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.81
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.87
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.23
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.76
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.72
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.16
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:00:00+00:00,busbar,,L3 Active Power,kW,43.36
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:00:00+00:00,busbar,,L2 Active Power,kW,24.71
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:00:00+00:00,busbar,,L1 Active Power,kW,31.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:00:00+00:00,busbar,,N Current (RMS),A,98.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:00:00+00:00,busbar,,L3 Current (RMS),A,181.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:00:00+00:00,busbar,,L2 Current (RMS),A,103.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 08:00:00+00:00,busbar,,L1 Current (RMS),A,130.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:50:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:50:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:50:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.35
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.62
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.12
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:50:00+00:00,feeder,3.0,N Current (RMS),A,22.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.27
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.62
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.63
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:50:00+00:00,feeder,2.0,N Current (RMS),A,17.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.35
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.26
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.58
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,20.89
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.74
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.81
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:50:00+00:00,feeder,1.0,N Current (RMS),A,67.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,93.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,62.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:50:00+00:00,transformer,,Temperature,C,19.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.87
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.26
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:50:00+00:00,busbar,,L3 Active Power,kW,31.52
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:50:00+00:00,busbar,,L2 Active Power,kW,20.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:50:00+00:00,busbar,,L1 Active Power,kW,27.57
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:50:00+00:00,busbar,,N Current (RMS),A,85.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:50:00+00:00,busbar,,L3 Current (RMS),A,137.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:50:00+00:00,busbar,,L2 Current (RMS),A,84.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:50:00+00:00,busbar,,L1 Current (RMS),A,116.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:40:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:40:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:40:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.11
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.19
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.38
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:40:00+00:00,feeder,3.0,N Current (RMS),A,28.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,47.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,53.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.54
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.75
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.34
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:40:00+00:00,feeder,2.0,N Current (RMS),A,15.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.55
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.9
