Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.61
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,20.14
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.56
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:40:00+00:00,feeder,1.0,N Current (RMS),A,58.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,90.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,45.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,67.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:40:00+00:00,transformer,,Temperature,C,19.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.81
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.88
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.28
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.97
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.69
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.44
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:40:00+00:00,busbar,,L3 Active Power,kW,31.81
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:40:00+00:00,busbar,,L2 Active Power,kW,24.75
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:40:00+00:00,busbar,,L1 Active Power,kW,31.31
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:40:00+00:00,busbar,,N Current (RMS),A,76.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:40:00+00:00,busbar,,L3 Current (RMS),A,136.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:40:00+00:00,busbar,,L2 Current (RMS),A,104.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:40:00+00:00,busbar,,L1 Current (RMS),A,134.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:30:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:30:00+00:00,feeder,,L2 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:30:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.06
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.69
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.47
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:30:00+00:00,feeder,3.0,N Current (RMS),A,39.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,45.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,69.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.65
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.42
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.94
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:30:00+00:00,feeder,2.0,N Current (RMS),A,22.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.83
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.05
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,24.28
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.64
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.31
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:30:00+00:00,feeder,1.0,N Current (RMS),A,74.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,105.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,65.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:30:00+00:00,transformer,,Temperature,C,18.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.84
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.91
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.27
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.47
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.72
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.45
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:30:00+00:00,busbar,,L3 Active Power,kW,38.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:30:00+00:00,busbar,,L2 Active Power,kW,20.77
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:30:00+00:00,busbar,,L1 Active Power,kW,38.73
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:30:00+00:00,busbar,,N Current (RMS),A,110.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:30:00+00:00,busbar,,L3 Current (RMS),A,160.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:30:00+00:00,busbar,,L2 Current (RMS),A,88.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:30:00+00:00,busbar,,L1 Current (RMS),A,161.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:20:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:20:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:20:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.12
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.66
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.83
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:20:00+00:00,feeder,3.0,N Current (RMS),A,30.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,53.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.24
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.03
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.24
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:20:00+00:00,feeder,2.0,N Current (RMS),A,30.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.52
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.98
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.28
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,24.68
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.44
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.73
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:20:00+00:00,feeder,1.0,N Current (RMS),A,75.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,105.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,57.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:20:00+00:00,transformer,,Temperature,C,18.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.65
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.09
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.89
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.66
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.09
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:20:00+00:00,busbar,,L3 Active Power,kW,38.05
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:20:00+00:00,busbar,,L2 Active Power,kW,25.14
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:20:00+00:00,busbar,,L1 Active Power,kW,30.83
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:20:00+00:00,busbar,,N Current (RMS),A,87.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:20:00+00:00,busbar,,L3 Current (RMS),A,158.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:20:00+00:00,busbar,,L2 Current (RMS),A,105.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:20:00+00:00,busbar,,L1 Current (RMS),A,129.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:10:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:10:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:10:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:10:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.21
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.11
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,19.31
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:10:00+00:00,feeder,3.0,N Current (RMS),A,57.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,44.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,84.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.15
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.87
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.28
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:10:00+00:00,feeder,2.0,N Current (RMS),A,30.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.64
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.33
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.05
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,16.14
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.63
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.34
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:10:00+00:00,feeder,1.0,N Current (RMS),A,49.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,73.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,45.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,52.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:10:00+00:00,transformer,,Temperature,C,18.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.39
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.56
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:10:00+00:00,busbar,,L3 Active Power,kW,30.51
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:10:00+00:00,busbar,,L2 Active Power,kW,21.63
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:10:00+00:00,busbar,,L1 Active Power,kW,41.94
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:10:00+00:00,busbar,,N Current (RMS),A,111.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:10:00+00:00,busbar,,L3 Current (RMS),A,129.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:10:00+00:00,busbar,,L2 Current (RMS),A,92.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:10:00+00:00,busbar,,L1 Current (RMS),A,177.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:00:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:00:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:00:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.79
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.44
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:00:00+00:00,feeder,3.0,N Current (RMS),A,50.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,52.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,73.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.37
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.62
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.69
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:00:00+00:00,feeder,2.0,N Current (RMS),A,23.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.42
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.75
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.62
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,17.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.14
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.97
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:00:00+00:00,feeder,1.0,N Current (RMS),A,53.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,82.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,47.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,47.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:00:00+00:00,transformer,,Temperature,C,18.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.93
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.72
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.87
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:00:00+00:00,busbar,,L3 Active Power,kW,29.07
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:00:00+00:00,busbar,,L2 Active Power,kW,25.21
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:00:00+00:00,busbar,,L1 Active Power,kW,35.97
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:00:00+00:00,busbar,,N Current (RMS),A,90.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:00:00+00:00,busbar,,L3 Current (RMS),A,126.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:00:00+00:00,busbar,,L2 Current (RMS),A,109.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 07:00:00+00:00,busbar,,L1 Current (RMS),A,150.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:50:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:50:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:50:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:50:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.81
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.38
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.08
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:50:00+00:00,feeder,3.0,N Current (RMS),A,35.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,47.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.47
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.34
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.13
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:50:00+00:00,feeder,2.0,N Current (RMS),A,38.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,50.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.73
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.78
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.52
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.49
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.83
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:50:00+00:00,feeder,1.0,N Current (RMS),A,31.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,67.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,59.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,50.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:50:00+00:00,transformer,,Temperature,C,18.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.99
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.27
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.62
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:50:00+00:00,busbar,,L3 Active Power,kW,26.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:50:00+00:00,busbar,,L2 Active Power,kW,25.22
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:50:00+00:00,busbar,,L1 Active Power,kW,33.06
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:50:00+00:00,busbar,,N Current (RMS),A,75.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:50:00+00:00,busbar,,L3 Current (RMS),A,114.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:50:00+00:00,busbar,,L2 Current (RMS),A,105.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:50:00+00:00,busbar,,L1 Current (RMS),A,139.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:40:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:40:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:40:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:40:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.73
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.26
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.81
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:40:00+00:00,feeder,3.0,N Current (RMS),A,27.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.82
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.17
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:40:00+00:00,feeder,2.0,N Current (RMS),A,49.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,41.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,65.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.84
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.82
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.93
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.12
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.81
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:40:00+00:00,feeder,1.0,N Current (RMS),A,43.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,64.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,58.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:40:00+00:00,transformer,,Temperature,C,17.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.41
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:40:00+00:00,busbar,,L3 Active Power,kW,26.66
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:40:00+00:00,busbar,,L2 Active Power,kW,25.56
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:40:00+00:00,busbar,,L1 Active Power,kW,37.73
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:40:00+00:00,busbar,,N Current (RMS),A,85.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:40:00+00:00,busbar,,L3 Current (RMS),A,113.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:40:00+00:00,busbar,,L2 Current (RMS),A,108.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:40:00+00:00,busbar,,L1 Current (RMS),A,158.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:30:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:30:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.69
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.79
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.57
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:30:00+00:00,feeder,3.0,N Current (RMS),A,21.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.86
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.94
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.89
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:30:00+00:00,feeder,2.0,N Current (RMS),A,43.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,49.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,57.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.36
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.65
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.78
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.38
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.55
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.84
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:30:00+00:00,feeder,1.0,N Current (RMS),A,37.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,65.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,46.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:30:00+00:00,transformer,,Temperature,C,17.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.65
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.67
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.99
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.68
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.06
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:30:00+00:00,busbar,,L3 Active Power,kW,25.93
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:30:00+00:00,busbar,,L2 Active Power,kW,26.29
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:30:00+00:00,busbar,,L1 Active Power,kW,31.31
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:30:00+00:00,busbar,,N Current (RMS),A,58.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:30:00+00:00,busbar,,L3 Current (RMS),A,110.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:30:00+00:00,busbar,,L2 Current (RMS),A,112.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:30:00+00:00,busbar,,L1 Current (RMS),A,132.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:20:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:20:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:20:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:20:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.13
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.52
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:20:00+00:00,feeder,3.0,N Current (RMS),A,23.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.62
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.39
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.95
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:20:00+00:00,feeder,2.0,N Current (RMS),A,27.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.58
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.43
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.34
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.07
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.22
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.59
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:20:00+00:00,feeder,1.0,N Current (RMS),A,48.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,75.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,42.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,59.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:20:00+00:00,transformer,,Temperature,C,17.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.63
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
