Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.99
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.85
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.59
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.14
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:20:00+00:00,busbar,,L3 Active Power,kW,28.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:20:00+00:00,busbar,,L2 Active Power,kW,19.74
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:20:00+00:00,busbar,,L1 Active Power,kW,28.08
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:20:00+00:00,busbar,,N Current (RMS),A,74.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:20:00+00:00,busbar,,L3 Current (RMS),A,122.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:20:00+00:00,busbar,,L2 Current (RMS),A,83.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:20:00+00:00,busbar,,L1 Current (RMS),A,117.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:10:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:10:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:10:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:10:00+00:00,feeder,3.0,N Current (RMS),A,26.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,42.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.15
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.37
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:10:00+00:00,feeder,2.0,N Current (RMS),A,15.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.85
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.33
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.76
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.22
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:10:00+00:00,feeder,1.0,N Current (RMS),A,59.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,73.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,43.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,59.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:10:00+00:00,transformer,,Temperature,C,18.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.12
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.64
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.61
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:10:00+00:00,busbar,,L3 Active Power,kW,27.78
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:10:00+00:00,busbar,,L2 Active Power,kW,20.27
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:10:00+00:00,busbar,,L1 Active Power,kW,28.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:10:00+00:00,busbar,,N Current (RMS),A,81.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:10:00+00:00,busbar,,L3 Current (RMS),A,120.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:10:00+00:00,busbar,,L2 Current (RMS),A,86.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:10:00+00:00,busbar,,L1 Current (RMS),A,120.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:00:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:00:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:00:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.98
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.87
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.75
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:00:00+00:00,feeder,3.0,N Current (RMS),A,22.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.18
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.99
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.04
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:00:00+00:00,feeder,2.0,N Current (RMS),A,19.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.05
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.13
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.98
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.87
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.77
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:00:00+00:00,feeder,1.0,N Current (RMS),A,54.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,74.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,41.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:00:00+00:00,transformer,,Temperature,C,18.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.18
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.62
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.17
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:00:00+00:00,busbar,,L3 Active Power,kW,25.14
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:00:00+00:00,busbar,,L2 Active Power,kW,20.73
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:00:00+00:00,busbar,,L1 Active Power,kW,23.58
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:00:00+00:00,busbar,,N Current (RMS),A,62.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:00:00+00:00,busbar,,L3 Current (RMS),A,108.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:00:00+00:00,busbar,,L2 Current (RMS),A,86.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 06:00:00+00:00,busbar,,L1 Current (RMS),A,98.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:50:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:50:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:50:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.41
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.98
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:50:00+00:00,feeder,3.0,N Current (RMS),A,18.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.89
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.56
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.93
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:50:00+00:00,feeder,2.0,N Current (RMS),A,18.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.84
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.75
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.31
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.94
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.22
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.65
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:50:00+00:00,feeder,1.0,N Current (RMS),A,33.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,64.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,46.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:50:00+00:00,transformer,,Temperature,C,18.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.86
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.91
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.22
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.41
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.19
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:50:00+00:00,busbar,,L3 Active Power,kW,23.03
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:50:00+00:00,busbar,,L2 Active Power,kW,19.19
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:50:00+00:00,busbar,,L1 Active Power,kW,22.57
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:50:00+00:00,busbar,,N Current (RMS),A,47.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:50:00+00:00,busbar,,L3 Current (RMS),A,98.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:50:00+00:00,busbar,,L2 Current (RMS),A,80.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:50:00+00:00,busbar,,L1 Current (RMS),A,94.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:40:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:40:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:40:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.68
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.98
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:40:00+00:00,feeder,3.0,N Current (RMS),A,23.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,45.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.97
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.51
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:40:00+00:00,feeder,2.0,N Current (RMS),A,14.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.61
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.79
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.74
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.38
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.13
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.84
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:40:00+00:00,feeder,1.0,N Current (RMS),A,42.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,66.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,42.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,41.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:40:00+00:00,transformer,,Temperature,C,18.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.87
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.94
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.26
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.14
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.04
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.42
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:40:00+00:00,busbar,,L3 Active Power,kW,23.96
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:40:00+00:00,busbar,,L2 Active Power,kW,22.31
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:40:00+00:00,busbar,,L1 Active Power,kW,20.36
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:40:00+00:00,busbar,,N Current (RMS),A,45.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:40:00+00:00,busbar,,L3 Current (RMS),A,102.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:40:00+00:00,busbar,,L2 Current (RMS),A,93.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:40:00+00:00,busbar,,L1 Current (RMS),A,85.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:30:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:30:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:30:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.37
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.26
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.58
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.36
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:30:00+00:00,feeder,3.0,N Current (RMS),A,21.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.16
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.14
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.18
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:30:00+00:00,feeder,2.0,N Current (RMS),A,35.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.57
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.67
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.49
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.52
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.17
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.64
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:30:00+00:00,feeder,1.0,N Current (RMS),A,41.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,63.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,44.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:30:00+00:00,transformer,,Temperature,C,18.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.97
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.34
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.12
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:30:00+00:00,busbar,,L3 Active Power,kW,23.94
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:30:00+00:00,busbar,,L2 Active Power,kW,22.89
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:30:00+00:00,busbar,,L1 Active Power,kW,21.19
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:30:00+00:00,busbar,,N Current (RMS),A,51.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:30:00+00:00,busbar,,L3 Current (RMS),A,103.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:30:00+00:00,busbar,,L2 Current (RMS),A,96.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:30:00+00:00,busbar,,L1 Current (RMS),A,89.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:20:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:20:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.56
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.77
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.54
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:20:00+00:00,feeder,3.0,N Current (RMS),A,28.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.69
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.65
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.62
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:20:00+00:00,feeder,2.0,N Current (RMS),A,48.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,52.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.86
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.66
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.35
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.08
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.52
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.42
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:20:00+00:00,feeder,1.0,N Current (RMS),A,35.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,60.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,40.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:20:00+00:00,transformer,,Temperature,C,18.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.94
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.04
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.38
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.41
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.99
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.85
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:20:00+00:00,busbar,,L3 Active Power,kW,25.54
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:20:00+00:00,busbar,,L2 Active Power,kW,25.68
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:20:00+00:00,busbar,,L1 Active Power,kW,24.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:20:00+00:00,busbar,,N Current (RMS),A,50.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:20:00+00:00,busbar,,L3 Current (RMS),A,109.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:20:00+00:00,busbar,,L2 Current (RMS),A,108.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:20:00+00:00,busbar,,L1 Current (RMS),A,104.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:10:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:10:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.64
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.57
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.64
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.06
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:10:00+00:00,feeder,3.0,N Current (RMS),A,20.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.47
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.61
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.09
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:10:00+00:00,feeder,2.0,N Current (RMS),A,33.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.35
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.08
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.41
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.24
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.74
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.65
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:10:00+00:00,feeder,1.0,N Current (RMS),A,21.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,65.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,68.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,47.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:10:00+00:00,transformer,,Temperature,C,18.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.87
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.96
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.28
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.82
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.17
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.66
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:10:00+00:00,busbar,,L3 Active Power,kW,23.27
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:10:00+00:00,busbar,,L2 Active Power,kW,22.99
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:10:00+00:00,busbar,,L1 Active Power,kW,26.81
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:10:00+00:00,busbar,,N Current (RMS),A,54.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:10:00+00:00,busbar,,L3 Current (RMS),A,100.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:10:00+00:00,busbar,,L2 Current (RMS),A,96.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:10:00+00:00,busbar,,L1 Current (RMS),A,112.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:00:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:00:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:00:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:00:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.95
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.72
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.41
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:00:00+00:00,feeder,3.0,N Current (RMS),A,24.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.67
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.84
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.32
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:00:00+00:00,feeder,2.0,N Current (RMS),A,13.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.29
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.93
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.34
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.82
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.58
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:00:00+00:00,feeder,1.0,N Current (RMS),A,42.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,71.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:00:00+00:00,transformer,,Temperature,C,18.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.05
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.16
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.45
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.43
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.54
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:00:00+00:00,busbar,,L3 Active Power,kW,22.97
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:00:00+00:00,busbar,,L2 Active Power,kW,15.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:00:00+00:00,busbar,,L1 Active Power,kW,19.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:00:00+00:00,busbar,,N Current (RMS),A,63.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:00:00+00:00,busbar,,L3 Current (RMS),A,100.1
