Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:00:00+00:00,busbar,,L2 Current (RMS),A,65.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 05:00:00+00:00,busbar,,L1 Current (RMS),A,83.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:50:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:50:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:50:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.77
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.65
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.89
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:50:00+00:00,feeder,3.0,N Current (RMS),A,21.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.43
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.12
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.63
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:50:00+00:00,feeder,2.0,N Current (RMS),A,10.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.94
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.22
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.99
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.24
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.32
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.13
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:50:00+00:00,feeder,1.0,N Current (RMS),A,38.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,60.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,42.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:50:00+00:00,transformer,,Temperature,C,18.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.15
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.25
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.58
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.81
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.15
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.69
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:50:00+00:00,busbar,,L3 Active Power,kW,22.43
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:50:00+00:00,busbar,,L2 Active Power,kW,13.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:50:00+00:00,busbar,,L1 Active Power,kW,17.66
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:50:00+00:00,busbar,,N Current (RMS),A,59.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:50:00+00:00,busbar,,L3 Current (RMS),A,98.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:50:00+00:00,busbar,,L2 Current (RMS),A,55.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:50:00+00:00,busbar,,L1 Current (RMS),A,76.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:40:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:40:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:40:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.61
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.27
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.11
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:40:00+00:00,feeder,3.0,N Current (RMS),A,21.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.54
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.42
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:40:00+00:00,feeder,2.0,N Current (RMS),A,9.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.47
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.53
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.51
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.79
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.59
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:40:00+00:00,feeder,1.0,N Current (RMS),A,39.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,61.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,39.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:40:00+00:00,transformer,,Temperature,C,18.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.07
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.18
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.54
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.31
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.12
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.33
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:40:00+00:00,busbar,,L3 Active Power,kW,23.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:40:00+00:00,busbar,,L2 Active Power,kW,12.81
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:40:00+00:00,busbar,,L1 Active Power,kW,16.14
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:40:00+00:00,busbar,,N Current (RMS),A,60.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:40:00+00:00,busbar,,L3 Current (RMS),A,102.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:40:00+00:00,busbar,,L2 Current (RMS),A,54.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:40:00+00:00,busbar,,L1 Current (RMS),A,69.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:30:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:30:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:30:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:30:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.38
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.64
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.36
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:30:00+00:00,feeder,3.0,N Current (RMS),A,17.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.38
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.47
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.37
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:30:00+00:00,feeder,2.0,N Current (RMS),A,8.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.33
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.44
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.79
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.48
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.32
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:30:00+00:00,feeder,1.0,N Current (RMS),A,38.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,66.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:30:00+00:00,transformer,,Temperature,C,18.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.12
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.22
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.56
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.89
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.62
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.53
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:30:00+00:00,busbar,,L3 Active Power,kW,22.25
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:30:00+00:00,busbar,,L2 Active Power,kW,15.45
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:30:00+00:00,busbar,,L1 Active Power,kW,17.35
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:30:00+00:00,busbar,,N Current (RMS),A,56.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:30:00+00:00,busbar,,L3 Current (RMS),A,98.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:30:00+00:00,busbar,,L2 Current (RMS),A,65.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:30:00+00:00,busbar,,L1 Current (RMS),A,73.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:20:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:20:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:20:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.35
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.68
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.27
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:20:00+00:00,feeder,3.0,N Current (RMS),A,12.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.72
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.68
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.36
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:20:00+00:00,feeder,2.0,N Current (RMS),A,9.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.82
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.79
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.55
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.84
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.92
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:20:00+00:00,feeder,1.0,N Current (RMS),A,29.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,49.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:20:00+00:00,transformer,,Temperature,C,18.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.13
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.23
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.58
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.92
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.24
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:20:00+00:00,busbar,,L3 Active Power,kW,18.62
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:20:00+00:00,busbar,,L2 Active Power,kW,14.21
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:20:00+00:00,busbar,,L1 Active Power,kW,15.56
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:20:00+00:00,busbar,,N Current (RMS),A,44.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:20:00+00:00,busbar,,L3 Current (RMS),A,80.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:20:00+00:00,busbar,,L2 Current (RMS),A,59.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:20:00+00:00,busbar,,L1 Current (RMS),A,65.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:10:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:10:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:10:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.52
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.63
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:10:00+00:00,feeder,3.0,N Current (RMS),A,13.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.67
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.88
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.61
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:10:00+00:00,feeder,2.0,N Current (RMS),A,13.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.41
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.85
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.81
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.19
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.05
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.39
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:10:00+00:00,feeder,1.0,N Current (RMS),A,34.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,59.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,42.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:10:00+00:00,transformer,,Temperature,C,18.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.13
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.57
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.71
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.68
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:10:00+00:00,busbar,,L3 Active Power,kW,19.87
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:10:00+00:00,busbar,,L2 Active Power,kW,14.46
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:10:00+00:00,busbar,,L1 Active Power,kW,17.65
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:10:00+00:00,busbar,,N Current (RMS),A,47.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:10:00+00:00,busbar,,L3 Current (RMS),A,87.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:10:00+00:00,busbar,,L2 Current (RMS),A,61.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:10:00+00:00,busbar,,L1 Current (RMS),A,74.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:00:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:00:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:00:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.28
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.66
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.96
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:00:00+00:00,feeder,3.0,N Current (RMS),A,12.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.27
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.76
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.42
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:00:00+00:00,feeder,2.0,N Current (RMS),A,10.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.37
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.88
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.18
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.82
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.52
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.94
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:00:00+00:00,feeder,1.0,N Current (RMS),A,40.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,57.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,39.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:00:00+00:00,transformer,,Temperature,C,19.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.27
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.38
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.73
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.43
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.63
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:00:00+00:00,busbar,,L3 Active Power,kW,19.38
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:00:00+00:00,busbar,,L2 Active Power,kW,13.95
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:00:00+00:00,busbar,,L1 Active Power,kW,16.33
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:00:00+00:00,busbar,,N Current (RMS),A,50.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:00:00+00:00,busbar,,L3 Current (RMS),A,84.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:00:00+00:00,busbar,,L2 Current (RMS),A,58.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 04:00:00+00:00,busbar,,L1 Current (RMS),A,69.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:50:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:50:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:50:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.71
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.16
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.36
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:50:00+00:00,feeder,3.0,N Current (RMS),A,14.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.05
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.79
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.71
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:50:00+00:00,feeder,2.0,N Current (RMS),A,10.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.64
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.69
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.97
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.24
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.47
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.78
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:50:00+00:00,feeder,1.0,N Current (RMS),A,34.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,59.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,39.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:50:00+00:00,transformer,,Temperature,C,19.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.24
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.32
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.71
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.56
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.81
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.24
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:50:00+00:00,busbar,,L3 Active Power,kW,20.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:50:00+00:00,busbar,,L2 Active Power,kW,14.43
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:50:00+00:00,busbar,,L1 Active Power,kW,16.86
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:50:00+00:00,busbar,,N Current (RMS),A,47.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:50:00+00:00,busbar,,L3 Current (RMS),A,87.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:50:00+00:00,busbar,,L2 Current (RMS),A,60.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:50:00+00:00,busbar,,L1 Current (RMS),A,71.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:40:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:40:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:40:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.86
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.26
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.97
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:40:00+00:00,feeder,3.0,N Current (RMS),A,11.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.82
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:40:00+00:00,feeder,2.0,N Current (RMS),A,12.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.84
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.49
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.79
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.71
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.77
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.55
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:40:00+00:00,feeder,1.0,N Current (RMS),A,34.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,56.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,38.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:40:00+00:00,transformer,,Temperature,C,19.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.31
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.77
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.76
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.14
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.72
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:40:00+00:00,busbar,,L3 Active Power,kW,18.78
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:40:00+00:00,busbar,,L2 Active Power,kW,14.23
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:40:00+00:00,busbar,,L1 Active Power,kW,16.35
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:40:00+00:00,busbar,,N Current (RMS),A,40.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:40:00+00:00,busbar,,L3 Current (RMS),A,81.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:40:00+00:00,busbar,,L2 Current (RMS),A,59.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:40:00+00:00,busbar,,L1 Current (RMS),A,69.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:30:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:30:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:30:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:30:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
