Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.04
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.09
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.06
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:30:00+00:00,feeder,3.0,N Current (RMS),A,11.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.23
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.64
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.65
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:30:00+00:00,feeder,2.0,N Current (RMS),A,7.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.11
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.03
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.12
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.79
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.19
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.36
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:30:00+00:00,feeder,1.0,N Current (RMS),A,30.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,56.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,42.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:30:00+00:00,transformer,,Temperature,C,19.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.28
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.74
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.98
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.74
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.93
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:30:00+00:00,busbar,,L3 Active Power,kW,19.06
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:30:00+00:00,busbar,,L2 Active Power,kW,13.92
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:30:00+00:00,busbar,,L1 Active Power,kW,17.08
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:30:00+00:00,busbar,,N Current (RMS),A,43.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:30:00+00:00,busbar,,L3 Current (RMS),A,82.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:30:00+00:00,busbar,,L2 Current (RMS),A,58.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:30:00+00:00,busbar,,L1 Current (RMS),A,72.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:20:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:20:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:20:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.17
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.78
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.66
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:20:00+00:00,feeder,3.0,N Current (RMS),A,19.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.34
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.03
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.78
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:20:00+00:00,feeder,2.0,N Current (RMS),A,9.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.08
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.04
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.41
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.74
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.23
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:20:00+00:00,feeder,1.0,N Current (RMS),A,34.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,56.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:20:00+00:00,transformer,,Temperature,C,19.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.18
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.32
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.65
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.09
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.59
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.58
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:20:00+00:00,busbar,,L3 Active Power,kW,21.26
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:20:00+00:00,busbar,,L2 Active Power,kW,13.83
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:20:00+00:00,busbar,,L1 Active Power,kW,16.68
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:20:00+00:00,busbar,,N Current (RMS),A,52.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:20:00+00:00,busbar,,L3 Current (RMS),A,91.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:20:00+00:00,busbar,,L2 Current (RMS),A,58.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:20:00+00:00,busbar,,L1 Current (RMS),A,70.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:10:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:10:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:10:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:10:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.29
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.11
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.22
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:10:00+00:00,feeder,3.0,N Current (RMS),A,15.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.25
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.11
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.43
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:10:00+00:00,feeder,2.0,N Current (RMS),A,8.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.12
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.21
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.57
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.18
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.89
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.68
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:10:00+00:00,feeder,1.0,N Current (RMS),A,40.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,64.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,43.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:10:00+00:00,transformer,,Temperature,C,19.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.29
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.67
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.19
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.76
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.47
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:10:00+00:00,busbar,,L3 Active Power,kW,21.73
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:10:00+00:00,busbar,,L2 Active Power,kW,13.12
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:10:00+00:00,busbar,,L1 Active Power,kW,17.34
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:10:00+00:00,busbar,,N Current (RMS),A,57.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:10:00+00:00,busbar,,L3 Current (RMS),A,95.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:10:00+00:00,busbar,,L2 Current (RMS),A,54.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:10:00+00:00,busbar,,L1 Current (RMS),A,73.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:00:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:00:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:00:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.25
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.52
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.72
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:00:00+00:00,feeder,3.0,N Current (RMS),A,15.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.54
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.24
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.83
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:00:00+00:00,feeder,2.0,N Current (RMS),A,8.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.96
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.38
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.63
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.94
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.87
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.11
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:00:00+00:00,feeder,1.0,N Current (RMS),A,32.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,57.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,40.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:00:00+00:00,transformer,,Temperature,C,19.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.31
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.74
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.13
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.57
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.96
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:00:00+00:00,busbar,,L3 Active Power,kW,20.73
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:00:00+00:00,busbar,,L2 Active Power,kW,13.64
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:00:00+00:00,busbar,,L1 Active Power,kW,17.66
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:00:00+00:00,busbar,,N Current (RMS),A,48.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:00:00+00:00,busbar,,L3 Current (RMS),A,90.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:00:00+00:00,busbar,,L2 Current (RMS),A,57.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 03:00:00+00:00,busbar,,L1 Current (RMS),A,74.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:50:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:50:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:50:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.62
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.99
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.26
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:50:00+00:00,feeder,3.0,N Current (RMS),A,12.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.56
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.59
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.09
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:50:00+00:00,feeder,2.0,N Current (RMS),A,10.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.53
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.36
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.86
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.83
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.16
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.56
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:50:00+00:00,feeder,1.0,N Current (RMS),A,36.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,61.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,37.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:50:00+00:00,transformer,,Temperature,C,19.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.66
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.36
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.63
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.84
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:50:00+00:00,busbar,,L3 Active Power,kW,21.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:50:00+00:00,busbar,,L2 Active Power,kW,15.75
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:50:00+00:00,busbar,,L1 Active Power,kW,16.93
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:50:00+00:00,busbar,,N Current (RMS),A,46.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:50:00+00:00,busbar,,L3 Current (RMS),A,91.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:50:00+00:00,busbar,,L2 Current (RMS),A,65.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:50:00+00:00,busbar,,L1 Current (RMS),A,71.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:40:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:40:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:40:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:40:00+00:00,feeder,3.0,N Current (RMS),A,12.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.47
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.25
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.98
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:40:00+00:00,feeder,2.0,N Current (RMS),A,9.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.82
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.32
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.85
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.86
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:40:00+00:00,feeder,1.0,N Current (RMS),A,33.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,55.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:40:00+00:00,transformer,,Temperature,C,19.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.31
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.44
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.78
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.96
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.08
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:40:00+00:00,busbar,,L3 Active Power,kW,19.57
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:40:00+00:00,busbar,,L2 Active Power,kW,14.89
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:40:00+00:00,busbar,,L1 Active Power,kW,16.15
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:40:00+00:00,busbar,,N Current (RMS),A,45.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:40:00+00:00,busbar,,L3 Current (RMS),A,84.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:40:00+00:00,busbar,,L2 Current (RMS),A,62.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:40:00+00:00,busbar,,L1 Current (RMS),A,67.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:30:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:30:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:30:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.04
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.53
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.16
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:30:00+00:00,feeder,3.0,N Current (RMS),A,12.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.56
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.09
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.12
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:30:00+00:00,feeder,2.0,N Current (RMS),A,10.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.19
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.85
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.92
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.74
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.67
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:30:00+00:00,feeder,1.0,N Current (RMS),A,36.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,62.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,39.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:30:00+00:00,transformer,,Temperature,C,19.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.27
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.36
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.72
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.91
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.88
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.97
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:30:00+00:00,busbar,,L3 Active Power,kW,20.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:30:00+00:00,busbar,,L2 Active Power,kW,14.37
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:30:00+00:00,busbar,,L1 Active Power,kW,16.96
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:30:00+00:00,busbar,,N Current (RMS),A,47.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:30:00+00:00,busbar,,L3 Current (RMS),A,89.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:30:00+00:00,busbar,,L2 Current (RMS),A,59.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:30:00+00:00,busbar,,L1 Current (RMS),A,71.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:20:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:20:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:20:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:20:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.18
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.14
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:20:00+00:00,feeder,3.0,N Current (RMS),A,16.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.48
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.06
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.09
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:20:00+00:00,feeder,2.0,N Current (RMS),A,10.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.49
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.72
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.19
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.19
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:20:00+00:00,feeder,1.0,N Current (RMS),A,43.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,63.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,48.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:20:00+00:00,transformer,,Temperature,C,19.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.35
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.46
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.82
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.44
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.78
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:20:00+00:00,busbar,,L3 Active Power,kW,23.47
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:20:00+00:00,busbar,,L2 Active Power,kW,14.43
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:20:00+00:00,busbar,,L1 Active Power,kW,19.27
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:20:00+00:00,busbar,,N Current (RMS),A,57.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:20:00+00:00,busbar,,L3 Current (RMS),A,101.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:20:00+00:00,busbar,,L2 Current (RMS),A,60.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:20:00+00:00,busbar,,L1 Current (RMS),A,81.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:10:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:10:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:10:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.71
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.63
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.56
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:10:00+00:00,feeder,3.0,N Current (RMS),A,16.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
