Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.49
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.59
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.97
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:10:00+00:00,feeder,2.0,N Current (RMS),A,10.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.73
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.34
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.66
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.53
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.38
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.03
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:10:00+00:00,feeder,1.0,N Current (RMS),A,47.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,61.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,47.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:10:00+00:00,transformer,,Temperature,C,19.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.18
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.28
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.65
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.78
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.86
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:10:00+00:00,busbar,,L3 Active Power,kW,23.73
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:10:00+00:00,busbar,,L2 Active Power,kW,15.61
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:10:00+00:00,busbar,,L1 Active Power,kW,19.57
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:10:00+00:00,busbar,,N Current (RMS),A,59.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:10:00+00:00,busbar,,L3 Current (RMS),A,102.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:10:00+00:00,busbar,,L2 Current (RMS),A,65.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:10:00+00:00,busbar,,L1 Current (RMS),A,81.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:00:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:00:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:00:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.33
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.67
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:00:00+00:00,feeder,3.0,N Current (RMS),A,13.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.49
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.24
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:00:00+00:00,feeder,2.0,N Current (RMS),A,11.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.06
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.28
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.68
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.07
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.36
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.07
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:00:00+00:00,feeder,1.0,N Current (RMS),A,50.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,64.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,52.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:00:00+00:00,transformer,,Temperature,C,19.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.24
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.36
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.71
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.44
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:00:00+00:00,busbar,,L3 Active Power,kW,22.47
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:00:00+00:00,busbar,,L2 Active Power,kW,15.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:00:00+00:00,busbar,,L1 Active Power,kW,20.99
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:00:00+00:00,busbar,,N Current (RMS),A,64.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:00:00+00:00,busbar,,L3 Current (RMS),A,99.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:00:00+00:00,busbar,,L2 Current (RMS),A,62.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 02:00:00+00:00,busbar,,L1 Current (RMS),A,88.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:50:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:50:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:50:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.28
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.28
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:50:00+00:00,feeder,3.0,N Current (RMS),A,13.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.91
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.37
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.24
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:50:00+00:00,feeder,2.0,N Current (RMS),A,10.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.92
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.16
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.72
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.56
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.19
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.82
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:50:00+00:00,feeder,1.0,N Current (RMS),A,37.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,59.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,47.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:50:00+00:00,transformer,,Temperature,C,19.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.22
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.32
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.66
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.61
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.94
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:50:00+00:00,busbar,,L3 Active Power,kW,20.76
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:50:00+00:00,busbar,,L2 Active Power,kW,15.84
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:50:00+00:00,busbar,,L1 Active Power,kW,20.06
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:50:00+00:00,busbar,,N Current (RMS),A,53.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:50:00+00:00,busbar,,L3 Current (RMS),A,90.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:50:00+00:00,busbar,,L2 Current (RMS),A,66.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:50:00+00:00,busbar,,L1 Current (RMS),A,84.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:40:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:40:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:40:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.31
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.98
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.69
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:40:00+00:00,feeder,3.0,N Current (RMS),A,13.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.88
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.81
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:40:00+00:00,feeder,2.0,N Current (RMS),A,10.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.09
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.89
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.71
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.77
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.24
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:40:00+00:00,feeder,1.0,N Current (RMS),A,32.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,57.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,41.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:40:00+00:00,transformer,,Temperature,C,19.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.19
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.31
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.64
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.59
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.53
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.64
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:40:00+00:00,busbar,,L3 Active Power,kW,19.96
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:40:00+00:00,busbar,,L2 Active Power,kW,15.72
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:40:00+00:00,busbar,,L1 Active Power,kW,17.81
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:40:00+00:00,busbar,,N Current (RMS),A,47.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:40:00+00:00,busbar,,L3 Current (RMS),A,87.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:40:00+00:00,busbar,,L2 Current (RMS),A,65.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:40:00+00:00,busbar,,L1 Current (RMS),A,75.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:30:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:30:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:30:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.67
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.15
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.16
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:30:00+00:00,feeder,3.0,N Current (RMS),A,13.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.65
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.13
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.47
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:30:00+00:00,feeder,2.0,N Current (RMS),A,9.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.91
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.71
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.12
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.36
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.18
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:30:00+00:00,feeder,1.0,N Current (RMS),A,44.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,63.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,44.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:30:00+00:00,transformer,,Temperature,C,20.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.29
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.74
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.07
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.27
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.25
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:30:00+00:00,busbar,,L3 Active Power,kW,21.44
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:30:00+00:00,busbar,,L2 Active Power,kW,15.65
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:30:00+00:00,busbar,,L1 Active Power,kW,17.82
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:30:00+00:00,busbar,,N Current (RMS),A,56.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:30:00+00:00,busbar,,L3 Current (RMS),A,94.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:30:00+00:00,busbar,,L2 Current (RMS),A,65.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:30:00+00:00,busbar,,L1 Current (RMS),A,75.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:20:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:20:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:20:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.74
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.27
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.36
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:20:00+00:00,feeder,3.0,N Current (RMS),A,14.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.63
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.62
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:20:00+00:00,feeder,2.0,N Current (RMS),A,10.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.73
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.48
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.26
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.58
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.64
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:20:00+00:00,feeder,1.0,N Current (RMS),A,49.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,68.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,45.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:20:00+00:00,transformer,,Temperature,C,20.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.24
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.36
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.72
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.96
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.79
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.91
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:20:00+00:00,busbar,,L3 Active Power,kW,22.47
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:20:00+00:00,busbar,,L2 Active Power,kW,16.06
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:20:00+00:00,busbar,,L1 Active Power,kW,18.62
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:20:00+00:00,busbar,,N Current (RMS),A,61.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:20:00+00:00,busbar,,L3 Current (RMS),A,99.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:20:00+00:00,busbar,,L2 Current (RMS),A,67.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:20:00+00:00,busbar,,L1 Current (RMS),A,78.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:10:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:10:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:10:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.34
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.27
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.45
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:10:00+00:00,feeder,3.0,N Current (RMS),A,13.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.53
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.97
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:10:00+00:00,feeder,2.0,N Current (RMS),A,10.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.64
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.86
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.44
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.53
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.55
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.03
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:10:00+00:00,feeder,1.0,N Current (RMS),A,37.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,57.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,43.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:10:00+00:00,transformer,,Temperature,C,20.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.37
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.45
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.68
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.56
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.13
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:10:00+00:00,busbar,,L3 Active Power,kW,20.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:10:00+00:00,busbar,,L2 Active Power,kW,15.52
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:10:00+00:00,busbar,,L1 Active Power,kW,18.47
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:10:00+00:00,busbar,,N Current (RMS),A,48.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:10:00+00:00,busbar,,L3 Current (RMS),A,87.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:10:00+00:00,busbar,,L2 Current (RMS),A,64.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:10:00+00:00,busbar,,L1 Current (RMS),A,77.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:00:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:00:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:00:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.68
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.33
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.52
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:00:00+00:00,feeder,3.0,N Current (RMS),A,14.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.38
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.28
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.23
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:00:00+00:00,feeder,2.0,N Current (RMS),A,10.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.03
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.73
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.15
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.52
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.36
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.93
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:00:00+00:00,feeder,1.0,N Current (RMS),A,41.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,71.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,54.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:00:00+00:00,transformer,,Temperature,C,20.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.26
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.33
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.68
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.71
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.52
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.98
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:00:00+00:00,busbar,,L3 Active Power,kW,22.59
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:00:00+00:00,busbar,,L2 Active Power,kW,16.98
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:00:00+00:00,busbar,,L1 Active Power,kW,20.69
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:00:00+00:00,busbar,,N Current (RMS),A,53.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:00:00+00:00,busbar,,L3 Current (RMS),A,99.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:00:00+00:00,busbar,,L2 Current (RMS),A,71.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 01:00:00+00:00,busbar,,L1 Current (RMS),A,88.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:50:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:50:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:50:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.69
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.91
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.72
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:50:00+00:00,feeder,3.0,N Current (RMS),A,14.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.55
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.51
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.31
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:50:00+00:00,feeder,2.0,N Current (RMS),A,10.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.64
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.01
