Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.31
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.36
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.89
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.85
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:50:00+00:00,feeder,1.0,N Current (RMS),A,37.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,59.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,39.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:50:00+00:00,transformer,,Temperature,C,20.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.31
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.61
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.73
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.67
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.77
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.76
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:50:00+00:00,busbar,,L3 Active Power,kW,20.61
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:50:00+00:00,busbar,,L2 Active Power,kW,16.32
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:50:00+00:00,busbar,,L1 Active Power,kW,17.89
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:50:00+00:00,busbar,,N Current (RMS),A,46.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:50:00+00:00,busbar,,L3 Current (RMS),A,89.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:50:00+00:00,busbar,,L2 Current (RMS),A,67.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:50:00+00:00,busbar,,L1 Current (RMS),A,75.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:40:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:40:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:40:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.26
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.85
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:40:00+00:00,feeder,3.0,N Current (RMS),A,14.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.99
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.04
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.96
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:40:00+00:00,feeder,2.0,N Current (RMS),A,9.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.12
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.63
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.89
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.53
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.31
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:40:00+00:00,feeder,1.0,N Current (RMS),A,37.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,64.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,41.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:40:00+00:00,transformer,,Temperature,C,20.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.38
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.46
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.81
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.15
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.42
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.73
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:40:00+00:00,busbar,,L3 Active Power,kW,21.79
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:40:00+00:00,busbar,,L2 Active Power,kW,17.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:40:00+00:00,busbar,,L1 Active Power,kW,17.88
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:40:00+00:00,busbar,,N Current (RMS),A,45.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:40:00+00:00,busbar,,L3 Current (RMS),A,94.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:40:00+00:00,busbar,,L2 Current (RMS),A,71.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:40:00+00:00,busbar,,L1 Current (RMS),A,75.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:30:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:30:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:30:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.67
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.91
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.24
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:30:00+00:00,feeder,3.0,N Current (RMS),A,14.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.76
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.36
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.81
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:30:00+00:00,feeder,2.0,N Current (RMS),A,9.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.71
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.92
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.94
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.74
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.29
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.31
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:30:00+00:00,feeder,1.0,N Current (RMS),A,40.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,66.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,41.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:30:00+00:00,transformer,,Temperature,C,20.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.28
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.37
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.69
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.71
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.61
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.56
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:30:00+00:00,busbar,,L3 Active Power,kW,22.18
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:30:00+00:00,busbar,,L2 Active Power,kW,16.57
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:30:00+00:00,busbar,,L1 Active Power,kW,17.38
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:30:00+00:00,busbar,,N Current (RMS),A,50.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:30:00+00:00,busbar,,L3 Current (RMS),A,96.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:30:00+00:00,busbar,,L2 Current (RMS),A,68.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:30:00+00:00,busbar,,L1 Current (RMS),A,73.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:20:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:20:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:20:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.56
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.27
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.56
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:20:00+00:00,feeder,3.0,N Current (RMS),A,14.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.33
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.31
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.34
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:20:00+00:00,feeder,2.0,N Current (RMS),A,10.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.74
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.81
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.99
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.12
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.75
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.04
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:20:00+00:00,feeder,1.0,N Current (RMS),A,37.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,68.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,44.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:20:00+00:00,transformer,,Temperature,C,20.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.27
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.37
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.72
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.11
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.71
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.67
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:20:00+00:00,busbar,,L3 Active Power,kW,22.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:20:00+00:00,busbar,,L2 Active Power,kW,18.33
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:20:00+00:00,busbar,,L1 Active Power,kW,18.96
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:20:00+00:00,busbar,,N Current (RMS),A,46.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:20:00+00:00,busbar,,L3 Current (RMS),A,95.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:20:00+00:00,busbar,,L2 Current (RMS),A,75.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:20:00+00:00,busbar,,L1 Current (RMS),A,79.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:10:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:10:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:10:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.55
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.94
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:10:00+00:00,feeder,3.0,N Current (RMS),A,15.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.91
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.36
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:10:00+00:00,feeder,2.0,N Current (RMS),A,11.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.97
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.42
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.23
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.44
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.81
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:10:00+00:00,feeder,1.0,N Current (RMS),A,47.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,67.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:10:00+00:00,transformer,,Temperature,C,20.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.38
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.49
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.26
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.87
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.73
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.58
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.57
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:10:00+00:00,busbar,,L3 Active Power,kW,22.04
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:10:00+00:00,busbar,,L2 Active Power,kW,17.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:10:00+00:00,busbar,,L1 Active Power,kW,18.12
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:10:00+00:00,busbar,,N Current (RMS),A,51.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:10:00+00:00,busbar,,L3 Current (RMS),A,95.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:10:00+00:00,busbar,,L2 Current (RMS),A,73.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:10:00+00:00,busbar,,L1 Current (RMS),A,75.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:00:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:00:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:00:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.75
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.03
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.83
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:00:00+00:00,feeder,3.0,N Current (RMS),A,15.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.3
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.52
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.74
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:00:00+00:00,feeder,2.0,N Current (RMS),A,11.0
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.74
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.65
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.81
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.09
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.64
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:00:00+00:00,feeder,1.0,N Current (RMS),A,45.4
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,72.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.8
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,46.7
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:00:00+00:00,transformer,,Temperature,C,20.6
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.25
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.35
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.72
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,9.13
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.73
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.43
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:00:00+00:00,busbar,,L3 Active Power,kW,23.86
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:00:00+00:00,busbar,,L2 Active Power,kW,18.64
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:00:00+00:00,busbar,,L1 Active Power,kW,19.23
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:00:00+00:00,busbar,,N Current (RMS),A,55.5
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:00:00+00:00,busbar,,L3 Current (RMS),A,105.9
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:00:00+00:00,busbar,,L2 Current (RMS),A,77.2
844244,Christchurch Drive - Bayston Hill,2023-08-14 00:00:00+00:00,busbar,,L1 Current (RMS),A,80.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:50:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:50:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:50:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.35
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.93
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:50:00+00:00,feeder,3.0,N Current (RMS),A,19.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.92
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.83
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.38
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:50:00+00:00,feeder,2.0,N Current (RMS),A,11.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.03
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.05
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.22
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.38
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.55
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.74
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:50:00+00:00,feeder,1.0,N Current (RMS),A,44.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,68.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,42.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:50:00+00:00,transformer,,Temperature,C,22.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.86
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.23
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.44
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:50:00+00:00,busbar,,L3 Active Power,kW,25.65
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:50:00+00:00,busbar,,L2 Active Power,kW,15.79
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:50:00+00:00,busbar,,L1 Active Power,kW,20.06
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:50:00+00:00,busbar,,N Current (RMS),A,63.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:50:00+00:00,busbar,,L3 Current (RMS),A,110.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:50:00+00:00,busbar,,L2 Current (RMS),A,66.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:50:00+00:00,busbar,,L1 Current (RMS),A,84.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:40:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:40:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:40:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.11
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.06
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.04
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:40:00+00:00,feeder,3.0,N Current (RMS),A,14.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.97
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.75
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:40:00+00:00,feeder,2.0,N Current (RMS),A,11.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.57
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.71
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.63
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.05
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:40:00+00:00,feeder,1.0,N Current (RMS),A,38.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,61.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,39.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:40:00+00:00,transformer,,Temperature,C,22.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.37
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.54
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.85
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.76
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.22
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.15
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:40:00+00:00,busbar,,L3 Active Power,kW,21.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:40:00+00:00,busbar,,L2 Active Power,kW,15.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:40:00+00:00,busbar,,L1 Active Power,kW,18.84
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:40:00+00:00,busbar,,N Current (RMS),A,59.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:40:00+00:00,busbar,,L3 Current (RMS),A,94.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:40:00+00:00,busbar,,L2 Current (RMS),A,63.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:40:00+00:00,busbar,,L1 Current (RMS),A,78.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:30:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:30:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:30:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.09
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.06
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:30:00+00:00,feeder,3.0,N Current (RMS),A,16.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.13
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.42
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.95
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:30:00+00:00,feeder,2.0,N Current (RMS),A,16.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.32
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.32
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.59
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.26
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.11
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.19
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:30:00+00:00,feeder,1.0,N Current (RMS),A,34.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,56.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,39.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:30:00+00:00,transformer,,Temperature,C,23.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.48
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.64
