Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.95
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.53
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.51
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:30:00+00:00,busbar,,L3 Active Power,kW,21.48
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:30:00+00:00,busbar,,L2 Active Power,kW,15.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:30:00+00:00,busbar,,L1 Active Power,kW,21.14
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:30:00+00:00,busbar,,N Current (RMS),A,58.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:30:00+00:00,busbar,,L3 Current (RMS),A,91.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:30:00+00:00,busbar,,L2 Current (RMS),A,65.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:30:00+00:00,busbar,,L1 Current (RMS),A,88.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:20:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:20:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:20:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.96
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.15
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.14
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:20:00+00:00,feeder,3.0,N Current (RMS),A,16.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.71
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.14
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.25
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:20:00+00:00,feeder,2.0,N Current (RMS),A,19.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.97
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.63
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.08
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.83
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.64
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.94
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:20:00+00:00,feeder,1.0,N Current (RMS),A,38.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,63.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,43.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:20:00+00:00,transformer,,Temperature,C,23.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.42
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.57
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.88
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.17
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.76
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.86
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:20:00+00:00,busbar,,L3 Active Power,kW,23.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:20:00+00:00,busbar,,L2 Active Power,kW,15.93
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:20:00+00:00,busbar,,L1 Active Power,kW,22.33
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:20:00+00:00,busbar,,N Current (RMS),A,63.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:20:00+00:00,busbar,,L3 Current (RMS),A,100.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:20:00+00:00,busbar,,L2 Current (RMS),A,66.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:20:00+00:00,busbar,,L1 Current (RMS),A,93.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:10:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:10:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:10:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.79
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.41
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:10:00+00:00,feeder,3.0,N Current (RMS),A,15.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.34
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.53
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.74
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:10:00+00:00,feeder,2.0,N Current (RMS),A,10.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.49
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.86
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.93
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.63
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:10:00+00:00,feeder,1.0,N Current (RMS),A,47.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,69.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,42.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:10:00+00:00,transformer,,Temperature,C,23.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.46
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.59
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.93
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.67
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.91
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.55
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:10:00+00:00,busbar,,L3 Active Power,kW,23.96
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:10:00+00:00,busbar,,L2 Active Power,kW,16.27
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:10:00+00:00,busbar,,L1 Active Power,kW,19.79
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:10:00+00:00,busbar,,N Current (RMS),A,64.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:10:00+00:00,busbar,,L3 Current (RMS),A,104.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:10:00+00:00,busbar,,L2 Current (RMS),A,67.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:10:00+00:00,busbar,,L1 Current (RMS),A,83.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:00:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:00:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:00:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.75
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.73
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.11
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:00:00+00:00,feeder,3.0,N Current (RMS),A,17.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.71
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.64
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.14
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:00:00+00:00,feeder,2.0,N Current (RMS),A,12.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.48
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.91
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.88
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.07
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.21
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.42
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:00:00+00:00,feeder,1.0,N Current (RMS),A,38.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,62.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,46.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:00:00+00:00,transformer,,Temperature,C,23.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.46
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.59
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.95
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.92
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.25
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.85
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:00:00+00:00,busbar,,L3 Active Power,kW,22.53
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:00:00+00:00,busbar,,L2 Active Power,kW,16.59
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:00:00+00:00,busbar,,L1 Active Power,kW,21.68
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:00:00+00:00,busbar,,N Current (RMS),A,59.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:00:00+00:00,busbar,,L3 Current (RMS),A,98.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:00:00+00:00,busbar,,L2 Current (RMS),A,69.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 23:00:00+00:00,busbar,,L1 Current (RMS),A,91.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:50:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:50:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:50:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.16
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.79
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:50:00+00:00,feeder,3.0,N Current (RMS),A,17.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.49
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.23
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.84
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:50:00+00:00,feeder,2.0,N Current (RMS),A,11.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.33
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.51
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.89
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.44
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.34
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:50:00+00:00,feeder,1.0,N Current (RMS),A,38.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,60.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,47.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:50:00+00:00,transformer,,Temperature,C,23.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.39
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.54
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.86
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.64
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.48
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.09
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:50:00+00:00,busbar,,L3 Active Power,kW,22.09
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:50:00+00:00,busbar,,L2 Active Power,kW,17.98
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:50:00+00:00,busbar,,L1 Active Power,kW,21.45
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:50:00+00:00,busbar,,N Current (RMS),A,57.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:50:00+00:00,busbar,,L3 Current (RMS),A,96.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:50:00+00:00,busbar,,L2 Current (RMS),A,75.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:50:00+00:00,busbar,,L1 Current (RMS),A,90.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:40:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:40:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:40:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.03
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.85
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.66
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:40:00+00:00,feeder,3.0,N Current (RMS),A,21.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.46
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.79
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.14
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:40:00+00:00,feeder,2.0,N Current (RMS),A,13.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.27
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.39
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.67
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.61
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.15
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.39
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:40:00+00:00,feeder,1.0,N Current (RMS),A,43.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,60.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,49.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:40:00+00:00,transformer,,Temperature,C,24.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.48
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.63
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.96
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.71
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.29
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.22
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:40:00+00:00,busbar,,L3 Active Power,kW,22.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:40:00+00:00,busbar,,L2 Active Power,kW,18.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:40:00+00:00,busbar,,L1 Active Power,kW,24.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:40:00+00:00,busbar,,N Current (RMS),A,65.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:40:00+00:00,busbar,,L3 Current (RMS),A,96.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:40:00+00:00,busbar,,L2 Current (RMS),A,78.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:40:00+00:00,busbar,,L1 Current (RMS),A,102.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:30:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:30:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:30:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.85
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:30:00+00:00,feeder,3.0,N Current (RMS),A,21.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.26
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.67
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.54
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:30:00+00:00,feeder,2.0,N Current (RMS),A,14.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.95
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.16
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.84
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.92
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.49
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:30:00+00:00,feeder,1.0,N Current (RMS),A,38.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,55.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,44.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:30:00+00:00,transformer,,Temperature,C,24.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.48
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.62
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.91
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.34
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.88
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:30:00+00:00,busbar,,L3 Active Power,kW,21.96
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:30:00+00:00,busbar,,L2 Active Power,kW,18.89
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:30:00+00:00,busbar,,L1 Active Power,kW,23.74
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:30:00+00:00,busbar,,N Current (RMS),A,60.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:30:00+00:00,busbar,,L3 Current (RMS),A,94.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:30:00+00:00,busbar,,L2 Current (RMS),A,79.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:30:00+00:00,busbar,,L1 Current (RMS),A,99.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:20:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:20:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:20:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.41
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.31
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.61
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.87
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:20:00+00:00,feeder,3.0,N Current (RMS),A,19.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.67
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.81
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.82
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:20:00+00:00,feeder,2.0,N Current (RMS),A,12.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.92
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.41
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,17.34
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.79
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.19
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:20:00+00:00,feeder,1.0,N Current (RMS),A,47.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,79.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,52.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:20:00+00:00,transformer,,Temperature,C,24.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.31
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.46
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.73
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.48
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.73
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.09
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:20:00+00:00,busbar,,L3 Active Power,kW,30.33
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:20:00+00:00,busbar,,L2 Active Power,kW,22.23
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:20:00+00:00,busbar,,L1 Active Power,kW,23.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:20:00+00:00,busbar,,N Current (RMS),A,63.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:20:00+00:00,busbar,,L3 Current (RMS),A,129.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:20:00+00:00,busbar,,L2 Current (RMS),A,93.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:20:00+00:00,busbar,,L1 Current (RMS),A,100.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:10:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:10:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:10:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.38
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.08
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.21
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:10:00+00:00,feeder,3.0,N Current (RMS),A,19.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.45
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.63
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:10:00+00:00,feeder,2.0,N Current (RMS),A,16.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.19
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.53
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,16.56
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.61
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.78
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:10:00+00:00,feeder,1.0,N Current (RMS),A,55.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,74.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,42.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,46.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:10:00+00:00,transformer,,Temperature,C,24.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.31
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.45
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.82
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.02
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.62
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:10:00+00:00,busbar,,L3 Active Power,kW,29.39
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:10:00+00:00,busbar,,L2 Active Power,kW,21.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:10:00+00:00,busbar,,L1 Active Power,kW,24.64
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:10:00+00:00,busbar,,N Current (RMS),A,74.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:10:00+00:00,busbar,,L3 Current (RMS),A,124.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:10:00+00:00,busbar,,L2 Current (RMS),A,90.0
