Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:10:00+00:00,busbar,,L1 Current (RMS),A,103.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:00:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:00:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:00:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.29
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.19
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.36
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:00:00+00:00,feeder,3.0,N Current (RMS),A,22.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.23
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.02
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.93
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:00:00+00:00,feeder,2.0,N Current (RMS),A,17.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.13
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.97
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.38
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:00:00+00:00,feeder,1.0,N Current (RMS),A,52.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,73.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,45.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,54.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:00:00+00:00,transformer,,Temperature,C,24.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.24
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.36
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.69
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.86
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.67
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:00:00+00:00,busbar,,L3 Active Power,kW,27.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:00:00+00:00,busbar,,L2 Active Power,kW,22.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:00:00+00:00,busbar,,L1 Active Power,kW,27.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:00:00+00:00,busbar,,N Current (RMS),A,71.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:00:00+00:00,busbar,,L3 Current (RMS),A,117.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:00:00+00:00,busbar,,L2 Current (RMS),A,94.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 22:00:00+00:00,busbar,,L1 Current (RMS),A,113.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:50:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:50:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:50:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.38
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.38
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.28
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:50:00+00:00,feeder,3.0,N Current (RMS),A,27.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,43.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.83
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.04
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:50:00+00:00,feeder,2.0,N Current (RMS),A,18.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.55
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.96
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.82
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,16.67
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.44
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,20.77
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:50:00+00:00,feeder,1.0,N Current (RMS),A,69.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,77.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,88.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:50:00+00:00,transformer,,Temperature,C,25.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.13
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.56
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.46
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.06
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:50:00+00:00,busbar,,L3 Active Power,kW,27.36
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:50:00+00:00,busbar,,L2 Active Power,kW,23.66
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:50:00+00:00,busbar,,L1 Active Power,kW,36.09
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:50:00+00:00,busbar,,N Current (RMS),A,97.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:50:00+00:00,busbar,,L3 Current (RMS),A,117.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:50:00+00:00,busbar,,L2 Current (RMS),A,98.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:50:00+00:00,busbar,,L1 Current (RMS),A,150.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:40:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:40:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:40:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.87
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.38
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.93
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:40:00+00:00,feeder,3.0,N Current (RMS),A,26.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,42.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.26
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.68
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:40:00+00:00,feeder,2.0,N Current (RMS),A,18.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.28
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.61
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,16.02
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.67
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,20.94
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:40:00+00:00,feeder,1.0,N Current (RMS),A,69.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,73.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,41.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,86.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:40:00+00:00,transformer,,Temperature,C,25.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.05
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.24
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.94
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.93
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:40:00+00:00,busbar,,L3 Active Power,kW,28.15
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:40:00+00:00,busbar,,L2 Active Power,kW,23.75
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:40:00+00:00,busbar,,L1 Active Power,kW,36.68
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:40:00+00:00,busbar,,N Current (RMS),A,96.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:40:00+00:00,busbar,,L3 Current (RMS),A,120.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:40:00+00:00,busbar,,L2 Current (RMS),A,98.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:40:00+00:00,busbar,,L1 Current (RMS),A,151.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:30:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:30:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.65
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.21
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.37
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.57
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:30:00+00:00,feeder,3.0,N Current (RMS),A,29.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,57.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,44.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.67
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.83
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:30:00+00:00,feeder,2.0,N Current (RMS),A,21.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.82
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.85
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.74
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.79
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.06
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.15
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:30:00+00:00,feeder,1.0,N Current (RMS),A,43.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,66.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,43.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,63.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:30:00+00:00,transformer,,Temperature,C,25.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.15
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.35
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.63
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.09
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.57
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:30:00+00:00,busbar,,L3 Active Power,kW,32.66
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:30:00+00:00,busbar,,L2 Active Power,kW,26.26
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:30:00+00:00,busbar,,L1 Active Power,kW,33.35
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:30:00+00:00,busbar,,N Current (RMS),A,74.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:30:00+00:00,busbar,,L3 Current (RMS),A,138.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:30:00+00:00,busbar,,L2 Current (RMS),A,109.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:30:00+00:00,busbar,,L1 Current (RMS),A,138.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:20:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:20:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:20:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.48
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.06
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:20:00+00:00,feeder,3.0,N Current (RMS),A,27.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,43.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,42.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,52.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.98
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.54
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.27
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:20:00+00:00,feeder,2.0,N Current (RMS),A,19.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.47
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.93
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.25
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,18.89
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.74
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,21.46
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:20:00+00:00,feeder,1.0,N Current (RMS),A,64.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,85.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,46.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,90.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:20:00+00:00,transformer,,Temperature,C,25.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.17
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.38
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.61
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.47
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.73
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:20:00+00:00,busbar,,L3 Active Power,kW,35.36
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:20:00+00:00,busbar,,L2 Active Power,kW,25.35
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:20:00+00:00,busbar,,L1 Active Power,kW,38.76
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:20:00+00:00,busbar,,N Current (RMS),A,97.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:20:00+00:00,busbar,,L3 Current (RMS),A,150.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:20:00+00:00,busbar,,L2 Current (RMS),A,105.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:20:00+00:00,busbar,,L1 Current (RMS),A,161.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:10:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:10:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:10:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.22
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.98
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.38
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:10:00+00:00,feeder,3.0,N Current (RMS),A,26.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,46.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,45.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,52.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.63
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.39
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.98
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:10:00+00:00,feeder,2.0,N Current (RMS),A,18.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.42
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.65
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.74
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,17.25
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.67
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:10:00+00:00,feeder,1.0,N Current (RMS),A,50.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,77.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,51.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,72.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:10:00+00:00,transformer,,Temperature,C,26.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.18
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.07
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.35
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.53
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.62
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.85
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.15
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.46
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:10:00+00:00,busbar,,L3 Active Power,kW,33.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:10:00+00:00,busbar,,L2 Active Power,kW,28.04
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:10:00+00:00,busbar,,L1 Active Power,kW,35.68
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:10:00+00:00,busbar,,N Current (RMS),A,77.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:10:00+00:00,busbar,,L3 Current (RMS),A,140.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:10:00+00:00,busbar,,L2 Current (RMS),A,116.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:10:00+00:00,busbar,,L1 Current (RMS),A,147.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:00:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:00:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:00:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.67
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.56
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.69
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:00:00+00:00,feeder,3.0,N Current (RMS),A,23.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,54.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,56.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,45.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.37
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.21
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.19
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:00:00+00:00,feeder,2.0,N Current (RMS),A,19.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.72
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.08
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.35
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.75
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.55
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.88
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:00:00+00:00,feeder,1.0,N Current (RMS),A,57.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,74.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,51.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,75.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:00:00+00:00,transformer,,Temperature,C,26.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.22
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.38
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.66
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.96
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.93
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.86
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:00:00+00:00,busbar,,L3 Active Power,kW,35.41
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:00:00+00:00,busbar,,L2 Active Power,kW,31.32
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:00:00+00:00,busbar,,L1 Active Power,kW,34.79
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:00:00+00:00,busbar,,N Current (RMS),A,73.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:00:00+00:00,busbar,,L3 Current (RMS),A,148.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:00:00+00:00,busbar,,L2 Current (RMS),A,130.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 21:00:00+00:00,busbar,,L1 Current (RMS),A,144.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:50:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:50:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:50:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.86
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.68
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.19
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.84
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:50:00+00:00,feeder,3.0,N Current (RMS),A,24.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,60.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,55.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,54.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.66
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.42
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.62
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:50:00+00:00,feeder,2.0,N Current (RMS),A,23.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.09
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.29
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.62
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,18.07
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.92
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.73
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:50:00+00:00,feeder,1.0,N Current (RMS),A,57.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,85.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,48.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,62.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:50:00+00:00,transformer,,Temperature,C,26.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.12
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.57
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.34
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.58
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.49
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,10.68
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.57
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:50:00+00:00,busbar,,L3 Active Power,kW,37.42
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:50:00+00:00,busbar,,L2 Active Power,kW,29.53
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:50:00+00:00,busbar,,L1 Active Power,kW,35.22
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:50:00+00:00,busbar,,N Current (RMS),A,85.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:50:00+00:00,busbar,,L3 Current (RMS),A,160.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:50:00+00:00,busbar,,L2 Current (RMS),A,122.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:50:00+00:00,busbar,,L1 Current (RMS),A,146.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:40:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:40:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:40:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
