Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.47
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.26
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.72
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.72
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:40:00+00:00,feeder,3.0,N Current (RMS),A,23.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,63.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,57.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,53.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.65
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.38
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.72
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:40:00+00:00,feeder,2.0,N Current (RMS),A,23.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.81
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.76
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.74
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:40:00+00:00,feeder,1.0,N Current (RMS),A,49.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,74.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,50.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,59.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:40:00+00:00,transformer,,Temperature,C,26.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.05
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.28
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.93
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.18
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:40:00+00:00,busbar,,L3 Active Power,kW,35.65
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:40:00+00:00,busbar,,L2 Active Power,kW,31.61
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:40:00+00:00,busbar,,L1 Active Power,kW,34.67
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:40:00+00:00,busbar,,N Current (RMS),A,73.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:40:00+00:00,busbar,,L3 Current (RMS),A,151.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:40:00+00:00,busbar,,L2 Current (RMS),A,131.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:40:00+00:00,busbar,,L1 Current (RMS),A,144.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:30:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:30:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:30:00+00:00,feeder,,L1 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.75
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.21
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.45
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.08
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:30:00+00:00,feeder,3.0,N Current (RMS),A,33.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,63.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,67.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,47.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.46
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.75
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.62
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:30:00+00:00,feeder,2.0,N Current (RMS),A,29.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,46.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.26
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.19
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.76
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.88
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.49
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:30:00+00:00,feeder,1.0,N Current (RMS),A,52.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,73.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,48.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,57.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:30:00+00:00,transformer,,Temperature,C,26.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.94
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.21
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.43
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.83
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:30:00+00:00,busbar,,L3 Active Power,kW,36.43
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:30:00+00:00,busbar,,L2 Active Power,kW,37.07
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:30:00+00:00,busbar,,L1 Active Power,kW,32.23
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:30:00+00:00,busbar,,N Current (RMS),A,66.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:30:00+00:00,busbar,,L3 Current (RMS),A,154.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:30:00+00:00,busbar,,L2 Current (RMS),A,156.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:30:00+00:00,busbar,,L1 Current (RMS),A,134.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:20:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:20:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:20:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.95
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.56
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:20:00+00:00,feeder,3.0,N Current (RMS),A,27.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,62.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,57.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,49.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.25
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.14
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.19
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:20:00+00:00,feeder,2.0,N Current (RMS),A,18.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.94
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.04
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.41
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.28
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.36
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.61
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:20:00+00:00,feeder,1.0,N Current (RMS),A,47.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,69.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,50.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,66.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:20:00+00:00,transformer,,Temperature,C,27.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.85
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.05
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.78
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.89
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.64
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:20:00+00:00,busbar,,L3 Active Power,kW,35.47
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:20:00+00:00,busbar,,L2 Active Power,kW,32.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:20:00+00:00,busbar,,L1 Active Power,kW,33.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:20:00+00:00,busbar,,N Current (RMS),A,72.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:20:00+00:00,busbar,,L3 Current (RMS),A,151.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:20:00+00:00,busbar,,L2 Current (RMS),A,134.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:20:00+00:00,busbar,,L1 Current (RMS),A,140.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:10:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:10:00+00:00,feeder,,L1 Active Power,kW,0.05
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.29
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.82
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,25.38
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.87
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:10:00+00:00,feeder,3.0,N Current (RMS),A,57.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,54.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,107.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,54.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.24
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.95
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:10:00+00:00,feeder,2.0,N Current (RMS),A,34.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,50.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.77
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.36
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.28
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,17.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.75
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.27
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:10:00+00:00,feeder,1.0,N Current (RMS),A,55.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,81.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,52.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,73.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:10:00+00:00,transformer,,Temperature,C,27.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.86
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.95
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.25
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,9.26
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.55
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.34
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:10:00+00:00,busbar,,L3 Active Power,kW,35.02
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:10:00+00:00,busbar,,L2 Active Power,kW,48.36
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:10:00+00:00,busbar,,L1 Active Power,kW,37.14
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:10:00+00:00,busbar,,N Current (RMS),A,70.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:10:00+00:00,busbar,,L3 Current (RMS),A,151.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:10:00+00:00,busbar,,L2 Current (RMS),A,203.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:10:00+00:00,busbar,,L1 Current (RMS),A,155.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:00:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:00:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:00:00+00:00,feeder,,L1 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,18.83
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.82
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:00:00+00:00,feeder,3.0,N Current (RMS),A,46.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,62.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,86.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,50.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.55
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.45
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.11
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:00:00+00:00,feeder,2.0,N Current (RMS),A,30.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.84
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.11
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,18.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.56
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.97
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:00:00+00:00,feeder,1.0,N Current (RMS),A,58.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,82.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,51.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,68.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:00:00+00:00,transformer,,Temperature,C,27.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.82
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.92
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.57
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.23
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.39
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.71
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.12
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:00:00+00:00,busbar,,L3 Active Power,kW,37.35
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:00:00+00:00,busbar,,L2 Active Power,kW,35.84
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:00:00+00:00,busbar,,L1 Active Power,kW,36.95
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:00:00+00:00,busbar,,N Current (RMS),A,83.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:00:00+00:00,busbar,,L3 Current (RMS),A,159.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:00:00+00:00,busbar,,L2 Current (RMS),A,154.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 20:00:00+00:00,busbar,,L1 Current (RMS),A,155.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:50:00+00:00,feeder,,L3 Active Power,kW,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:50:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:50:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.82
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.48
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.56
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:50:00+00:00,feeder,3.0,N Current (RMS),A,31.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,66.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,44.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,57.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.11
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.65
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:50:00+00:00,feeder,2.0,N Current (RMS),A,29.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.57
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.68
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.49
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.84
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.97
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.75
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:50:00+00:00,feeder,1.0,N Current (RMS),A,56.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,69.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,44.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,71.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:50:00+00:00,transformer,,Temperature,C,27.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.14
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.42
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.07
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.93
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:50:00+00:00,busbar,,L3 Active Power,kW,34.76
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:50:00+00:00,busbar,,L2 Active Power,kW,27.06
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:50:00+00:00,busbar,,L1 Active Power,kW,39.99
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:50:00+00:00,busbar,,N Current (RMS),A,97.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:50:00+00:00,busbar,,L3 Current (RMS),A,147.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:50:00+00:00,busbar,,L2 Current (RMS),A,114.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:50:00+00:00,busbar,,L1 Current (RMS),A,168.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:40:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:40:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.48
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.34
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:40:00+00:00,feeder,3.0,N Current (RMS),A,34.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,70.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,44.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,48.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.78
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.93
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:40:00+00:00,feeder,2.0,N Current (RMS),A,27.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.71
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.32
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,16.84
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.38
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.05
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:40:00+00:00,feeder,1.0,N Current (RMS),A,62.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,78.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,41.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,72.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:40:00+00:00,transformer,,Temperature,C,27.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.88
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.03
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.32
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.37
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.58
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.72
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:40:00+00:00,busbar,,L3 Active Power,kW,38.43
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:40:00+00:00,busbar,,L2 Active Power,kW,25.65
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:40:00+00:00,busbar,,L1 Active Power,kW,37.36
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:40:00+00:00,busbar,,N Current (RMS),A,101.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:40:00+00:00,busbar,,L3 Current (RMS),A,163.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:40:00+00:00,busbar,,L2 Current (RMS),A,107.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:40:00+00:00,busbar,,L1 Current (RMS),A,156.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:30:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:30:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:30:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.84
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.11
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.94
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:30:00+00:00,feeder,3.0,N Current (RMS),A,27.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,51.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,46.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,46.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.95
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.04
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:30:00+00:00,feeder,2.0,N Current (RMS),A,24.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.35
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.92
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.67
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,17.76
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.94
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.05
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:30:00+00:00,feeder,1.0,N Current (RMS),A,58.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,81.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,63.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:30:00+00:00,transformer,,Temperature,C,27.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.33
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.41
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.25
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:30:00+00:00,busbar,,L3 Active Power,kW,35.54
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:30:00+00:00,busbar,,L2 Active Power,kW,25.95
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:30:00+00:00,busbar,,L1 Active Power,kW,34.05
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:30:00+00:00,busbar,,N Current (RMS),A,94.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:30:00+00:00,busbar,,L3 Current (RMS),A,151.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:30:00+00:00,busbar,,L2 Current (RMS),A,108.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:30:00+00:00,busbar,,L1 Current (RMS),A,142.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:20:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:20:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:20:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.42
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.06
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.24
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:20:00+00:00,feeder,3.0,N Current (RMS),A,25.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,45.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,54.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,44.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
