Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.47
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.46
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.15
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:20:00+00:00,feeder,2.0,N Current (RMS),A,31.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,47.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.23
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.26
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.67
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,17.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.98
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:20:00+00:00,feeder,1.0,N Current (RMS),A,58.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,81.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,61.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:20:00+00:00,transformer,,Temperature,C,28.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.83
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.93
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.27
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.77
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.26
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:20:00+00:00,busbar,,L3 Active Power,kW,32.29
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:20:00+00:00,busbar,,L2 Active Power,kW,29.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:20:00+00:00,busbar,,L1 Active Power,kW,35.92
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:20:00+00:00,busbar,,N Current (RMS),A,81.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:20:00+00:00,busbar,,L3 Current (RMS),A,138.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:20:00+00:00,busbar,,L2 Current (RMS),A,122.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:20:00+00:00,busbar,,L1 Current (RMS),A,149.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:10:00+00:00,feeder,,L3 Active Power,kW,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:10:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:10:00+00:00,feeder,,L1 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.76
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.35
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.52
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:10:00+00:00,feeder,3.0,N Current (RMS),A,34.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,73.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,56.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,45.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.83
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,18.92
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:10:00+00:00,feeder,2.0,N Current (RMS),A,63.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,81.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.47
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.43
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,17.69
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.96
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.28
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:10:00+00:00,feeder,1.0,N Current (RMS),A,54.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,80.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,49.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,68.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:10:00+00:00,transformer,,Temperature,C,28.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.73
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.18
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.37
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.48
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:10:00+00:00,busbar,,L3 Active Power,kW,40.26
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:10:00+00:00,busbar,,L2 Active Power,kW,29.93
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:10:00+00:00,busbar,,L1 Active Power,kW,45.76
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:10:00+00:00,busbar,,N Current (RMS),A,109.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:10:00+00:00,busbar,,L3 Current (RMS),A,168.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:10:00+00:00,busbar,,L2 Current (RMS),A,125.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:10:00+00:00,busbar,,L1 Current (RMS),A,191.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:00:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:00:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.44
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:00:00+00:00,feeder,3.0,N Current (RMS),A,37.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,57.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,48.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,44.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.23
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.54
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,19.48
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:00:00+00:00,feeder,2.0,N Current (RMS),A,58.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,82.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.96
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.24
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,19.54
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.43
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.91
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:00:00+00:00,feeder,1.0,N Current (RMS),A,65.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,89.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,51.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,80.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:00:00+00:00,transformer,,Temperature,C,28.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.66
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.88
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.33
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:00:00+00:00,busbar,,L3 Active Power,kW,39.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:00:00+00:00,busbar,,L2 Active Power,kW,31.09
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:00:00+00:00,busbar,,L1 Active Power,kW,48.72
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:00:00+00:00,busbar,,N Current (RMS),A,120.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:00:00+00:00,busbar,,L3 Current (RMS),A,167.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:00:00+00:00,busbar,,L2 Current (RMS),A,130.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 19:00:00+00:00,busbar,,L1 Current (RMS),A,203.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:50:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:50:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:50:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.18
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.42
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.72
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:50:00+00:00,feeder,3.0,N Current (RMS),A,39.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,55.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,59.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.04
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.37
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.61
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:50:00+00:00,feeder,2.0,N Current (RMS),A,26.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.28
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,19.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.85
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.88
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:50:00+00:00,feeder,1.0,N Current (RMS),A,72.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,91.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,47.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,79.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:50:00+00:00,transformer,,Temperature,C,28.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.79
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.69
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.21
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:50:00+00:00,busbar,,L3 Active Power,kW,34.13
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:50:00+00:00,busbar,,L2 Active Power,kW,29.65
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:50:00+00:00,busbar,,L1 Active Power,kW,42.21
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:50:00+00:00,busbar,,N Current (RMS),A,108.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:50:00+00:00,busbar,,L3 Current (RMS),A,147.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:50:00+00:00,busbar,,L2 Current (RMS),A,125.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:50:00+00:00,busbar,,L1 Current (RMS),A,176.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:40:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:40:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:40:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.58
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.97
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.87
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:40:00+00:00,feeder,3.0,N Current (RMS),A,45.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,73.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,68.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.82
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.39
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:40:00+00:00,feeder,2.0,N Current (RMS),A,25.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.12
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.71
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.44
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,17.26
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.62
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,22.13
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:40:00+00:00,feeder,1.0,N Current (RMS),A,70.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,79.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,47.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,93.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:40:00+00:00,transformer,,Temperature,C,29.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.05
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.65
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.28
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.04
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:40:00+00:00,busbar,,L3 Active Power,kW,31.86
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:40:00+00:00,busbar,,L2 Active Power,kW,36.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:40:00+00:00,busbar,,L1 Active Power,kW,48.41
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:40:00+00:00,busbar,,N Current (RMS),A,104.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:40:00+00:00,busbar,,L3 Current (RMS),A,136.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:40:00+00:00,busbar,,L2 Current (RMS),A,152.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:40:00+00:00,busbar,,L1 Current (RMS),A,202.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:30:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:30:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:30:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.33
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.86
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,20.62
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,19.54
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:30:00+00:00,feeder,3.0,N Current (RMS),A,48.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,46.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,90.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,82.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.99
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.79
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.06
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:30:00+00:00,feeder,2.0,N Current (RMS),A,24.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.14
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.22
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,18.31
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.63
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,21.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:30:00+00:00,feeder,1.0,N Current (RMS),A,57.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,83.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,55.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,90.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:30:00+00:00,transformer,,Temperature,C,29.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.67
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.51
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.39
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.41
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.84
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:30:00+00:00,busbar,,L3 Active Power,kW,34.17
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:30:00+00:00,busbar,,L2 Active Power,kW,41.04
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:30:00+00:00,busbar,,L1 Active Power,kW,50.03
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:30:00+00:00,busbar,,N Current (RMS),A,94.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:30:00+00:00,busbar,,L3 Current (RMS),A,145.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:30:00+00:00,busbar,,L2 Current (RMS),A,172.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:30:00+00:00,busbar,,L1 Current (RMS),A,208.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:20:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:20:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:20:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.08
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,17.25
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.94
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:20:00+00:00,feeder,3.0,N Current (RMS),A,44.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,72.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,72.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.34
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.06
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.79
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:20:00+00:00,feeder,2.0,N Current (RMS),A,21.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,39.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.35
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.73
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.61
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,19.53
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.34
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,20.73
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:20:00+00:00,feeder,1.0,N Current (RMS),A,64.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,88.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,49.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,87.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:20:00+00:00,transformer,,Temperature,C,30.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.89
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.69
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.54
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:20:00+00:00,busbar,,L3 Active Power,kW,35.97
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:20:00+00:00,busbar,,L2 Active Power,kW,37.64
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:20:00+00:00,busbar,,L1 Active Power,kW,43.48
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:20:00+00:00,busbar,,N Current (RMS),A,80.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:20:00+00:00,busbar,,L3 Current (RMS),A,153.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:20:00+00:00,busbar,,L2 Current (RMS),A,157.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:20:00+00:00,busbar,,L1 Current (RMS),A,181.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:10:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:10:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:10:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.22
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,17.43
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:10:00+00:00,feeder,3.0,N Current (RMS),A,45.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,72.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,75.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.89
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.12
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.02
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:10:00+00:00,feeder,2.0,N Current (RMS),A,28.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,46.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.64
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.44
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.31
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,20.72
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.07
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,26.26
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:10:00+00:00,feeder,1.0,N Current (RMS),A,89.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,94.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,43.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,111.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:10:00+00:00,transformer,,Temperature,C,30.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.79
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.57
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.09
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:10:00+00:00,busbar,,L3 Active Power,kW,35.84
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:10:00+00:00,busbar,,L2 Active Power,kW,38.62
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:10:00+00:00,busbar,,L1 Active Power,kW,51.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:10:00+00:00,busbar,,N Current (RMS),A,112.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:10:00+00:00,busbar,,L3 Current (RMS),A,154.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:10:00+00:00,busbar,,L2 Current (RMS),A,160.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:10:00+00:00,busbar,,L1 Current (RMS),A,213.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:00:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:00:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:00:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.21
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.24
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.76
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:00:00+00:00,feeder,3.0,N Current (RMS),A,42.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,52.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,71.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.09
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.23
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.89
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:00:00+00:00,feeder,2.0,N Current (RMS),A,34.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,43.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,53.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.77
