Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.96
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.91
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,20.49
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.63
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,21.72
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:00:00+00:00,feeder,1.0,N Current (RMS),A,80.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,94.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,92.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:00:00+00:00,transformer,,Temperature,C,30.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.87
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:00:00+00:00,busbar,,L3 Active Power,kW,34.79
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:00:00+00:00,busbar,,L2 Active Power,kW,32.11
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:00:00+00:00,busbar,,L1 Active Power,kW,50.38
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:00:00+00:00,busbar,,N Current (RMS),A,126.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:00:00+00:00,busbar,,L3 Current (RMS),A,149.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:00:00+00:00,busbar,,L2 Current (RMS),A,134.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 18:00:00+00:00,busbar,,L1 Current (RMS),A,211.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:50:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:50:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:50:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.25
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.72
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.08
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:50:00+00:00,feeder,3.0,N Current (RMS),A,38.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,55.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,58.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,68.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.13
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.71
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:50:00+00:00,feeder,2.0,N Current (RMS),A,35.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,55.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.45
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.53
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.78
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,20.66
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,19.11
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:50:00+00:00,feeder,1.0,N Current (RMS),A,65.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,94.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,46.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,81.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:50:00+00:00,transformer,,Temperature,C,31.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.62
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.85
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.28
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:50:00+00:00,busbar,,L3 Active Power,kW,38.03
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:50:00+00:00,busbar,,L2 Active Power,kW,32.93
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:50:00+00:00,busbar,,L1 Active Power,kW,47.93
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:50:00+00:00,busbar,,N Current (RMS),A,110.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:50:00+00:00,busbar,,L3 Current (RMS),A,163.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:50:00+00:00,busbar,,L2 Current (RMS),A,137.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:50:00+00:00,busbar,,L1 Current (RMS),A,201.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:40:00+00:00,feeder,,L3 Active Power,kW,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:40:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:40:00+00:00,feeder,,L1 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.88
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.73
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:40:00+00:00,feeder,3.0,N Current (RMS),A,45.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,77.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,42.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,66.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.05
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.41
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:40:00+00:00,feeder,2.0,N Current (RMS),A,43.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,71.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.97
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.42
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.72
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,19.99
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.46
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,20.31
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:40:00+00:00,feeder,1.0,N Current (RMS),A,69.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,91.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,46.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,85.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:40:00+00:00,transformer,,Temperature,C,31.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.53
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.02
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.94
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.83
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:40:00+00:00,busbar,,L3 Active Power,kW,43.96
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:40:00+00:00,busbar,,L2 Active Power,kW,37.39
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:40:00+00:00,busbar,,L1 Active Power,kW,45.49
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:40:00+00:00,busbar,,N Current (RMS),A,88.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:40:00+00:00,busbar,,L3 Current (RMS),A,187.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:40:00+00:00,busbar,,L2 Current (RMS),A,156.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:40:00+00:00,busbar,,L1 Current (RMS),A,189.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:30:00+00:00,feeder,,L3 Active Power,kW,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:30:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:30:00+00:00,feeder,,L1 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:30:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.52
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,20.53
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.19
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.09
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:30:00+00:00,feeder,3.0,N Current (RMS),A,61.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,87.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,61.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.35
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.98
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:30:00+00:00,feeder,2.0,N Current (RMS),A,23.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.02
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.23
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.41
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,19.43
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.65
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,19.36
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:30:00+00:00,feeder,1.0,N Current (RMS),A,63.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,91.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,56.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,81.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:30:00+00:00,transformer,,Temperature,C,31.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.57
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.71
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,9.44
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.07
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:30:00+00:00,busbar,,L3 Active Power,kW,44.29
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:30:00+00:00,busbar,,L2 Active Power,kW,28.83
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:30:00+00:00,busbar,,L1 Active Power,kW,41.49
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:30:00+00:00,busbar,,N Current (RMS),A,113.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:30:00+00:00,busbar,,L3 Current (RMS),A,189.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:30:00+00:00,busbar,,L2 Current (RMS),A,122.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:30:00+00:00,busbar,,L1 Current (RMS),A,174.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:20:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:20:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:20:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.63
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.41
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,20.02
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:20:00+00:00,feeder,3.0,N Current (RMS),A,56.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,80.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,49.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,86.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.84
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.54
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.15
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:20:00+00:00,feeder,2.0,N Current (RMS),A,28.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,45.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.03
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.08
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.69
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,19.79
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,22.31
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:20:00+00:00,feeder,1.0,N Current (RMS),A,77.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,93.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,52.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,94.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:20:00+00:00,transformer,,Temperature,C,32.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.39
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.57
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.13
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,9.52
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.45
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.93
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:20:00+00:00,busbar,,L3 Active Power,kW,44.03
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:20:00+00:00,busbar,,L2 Active Power,kW,33.76
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:20:00+00:00,busbar,,L1 Active Power,kW,52.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:20:00+00:00,busbar,,N Current (RMS),A,128.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:20:00+00:00,busbar,,L3 Current (RMS),A,189.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:20:00+00:00,busbar,,L2 Current (RMS),A,143.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:20:00+00:00,busbar,,L1 Current (RMS),A,221.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:10:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:10:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:10:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.97
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.62
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.55
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.82
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:10:00+00:00,feeder,3.0,N Current (RMS),A,33.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,58.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,53.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,64.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.65
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.45
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.57
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:10:00+00:00,feeder,2.0,N Current (RMS),A,29.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,45.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.02
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.62
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,18.98
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.15
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,19.85
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:10:00+00:00,feeder,1.0,N Current (RMS),A,63.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,86.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,53.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,83.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:10:00+00:00,transformer,,Temperature,C,33.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.77
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.99
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.83
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.25
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:10:00+00:00,busbar,,L3 Active Power,kW,39.25
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:10:00+00:00,busbar,,L2 Active Power,kW,35.15
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:10:00+00:00,busbar,,L1 Active Power,kW,44.27
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:10:00+00:00,busbar,,N Current (RMS),A,97.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:10:00+00:00,busbar,,L3 Current (RMS),A,169.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:10:00+00:00,busbar,,L2 Current (RMS),A,148.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:10:00+00:00,busbar,,L1 Current (RMS),A,186.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:00:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:00:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:00:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.97
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.48
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.56
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.45
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:00:00+00:00,feeder,3.0,N Current (RMS),A,27.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,53.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,58.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,49.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.97
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.29
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.14
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:00:00+00:00,feeder,2.0,N Current (RMS),A,19.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.63
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.94
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.12
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,22.02
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.27
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.86
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:00:00+00:00,feeder,1.0,N Current (RMS),A,66.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,101.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,58.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,79.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:00:00+00:00,transformer,,Temperature,C,33.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.43
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.99
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.15
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.77
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.51
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.55
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.43
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:00:00+00:00,busbar,,L3 Active Power,kW,38.46
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:00:00+00:00,busbar,,L2 Active Power,kW,32.12
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:00:00+00:00,busbar,,L1 Active Power,kW,35.48
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:00:00+00:00,busbar,,N Current (RMS),A,88.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:00:00+00:00,busbar,,L3 Current (RMS),A,167.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:00:00+00:00,busbar,,L2 Current (RMS),A,135.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 17:00:00+00:00,busbar,,L1 Current (RMS),A,149.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:50:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:50:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.53
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.21
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.97
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,19.51
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:50:00+00:00,feeder,3.0,N Current (RMS),A,38.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,60.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,59.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,84.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.81
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.48
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.79
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:50:00+00:00,feeder,2.0,N Current (RMS),A,23.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.06
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.09
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.89
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,20.83
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.25
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,19.14
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:50:00+00:00,feeder,1.0,N Current (RMS),A,55.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,99.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,67.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,82.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:50:00+00:00,transformer,,Temperature,C,34.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.93
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.93
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.67
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,10.16
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.36
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.82
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:50:00+00:00,busbar,,L3 Active Power,kW,39.83
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:50:00+00:00,busbar,,L2 Active Power,kW,36.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:50:00+00:00,busbar,,L1 Active Power,kW,45.47
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:50:00+00:00,busbar,,N Current (RMS),A,90.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:50:00+00:00,busbar,,L3 Current (RMS),A,172.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:50:00+00:00,busbar,,L2 Current (RMS),A,155.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:50:00+00:00,busbar,,L1 Current (RMS),A,192.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:40:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:40:00+00:00,feeder,,L1 Active Power,kW,0.05
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.38
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,19.76
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.81
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:40:00+00:00,feeder,3.0,N Current (RMS),A,44.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,66.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,83.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,44.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.39
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.91
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:40:00+00:00,feeder,2.0,N Current (RMS),A,19.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.13
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.93
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.83
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,19.86
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.88
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,19.03
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:40:00+00:00,feeder,1.0,N Current (RMS),A,67.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,94.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,56.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,80.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:40:00+00:00,transformer,,Temperature,C,35.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.32
