Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.79
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.37
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.58
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.85
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,10.56
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.62
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.46
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:40:00+00:00,busbar,,L3 Active Power,kW,40.62
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:40:00+00:00,busbar,,L2 Active Power,kW,38.55
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:40:00+00:00,busbar,,L1 Active Power,kW,33.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:40:00+00:00,busbar,,N Current (RMS),A,71.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:40:00+00:00,busbar,,L3 Current (RMS),A,175.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:40:00+00:00,busbar,,L2 Current (RMS),A,160.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:40:00+00:00,busbar,,L1 Current (RMS),A,141.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:30:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:30:00+00:00,feeder,,L1 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.49
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.97
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.78
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.58
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:30:00+00:00,feeder,3.0,N Current (RMS),A,26.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,60.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,49.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,51.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.72
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.96
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.89
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:30:00+00:00,feeder,2.0,N Current (RMS),A,21.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.69
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.11
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.35
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,20.86
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.65
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,18.14
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:30:00+00:00,feeder,1.0,N Current (RMS),A,62.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,94.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,55.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,76.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:30:00+00:00,transformer,,Temperature,C,35.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.34
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.85
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.38
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.59
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.65
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.48
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:30:00+00:00,busbar,,L3 Active Power,kW,37.54
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:30:00+00:00,busbar,,L2 Active Power,kW,28.39
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:30:00+00:00,busbar,,L1 Active Power,kW,30.64
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:30:00+00:00,busbar,,N Current (RMS),A,84.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:30:00+00:00,busbar,,L3 Current (RMS),A,162.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:30:00+00:00,busbar,,L2 Current (RMS),A,119.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:30:00+00:00,busbar,,L1 Current (RMS),A,130.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:20:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:20:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:20:00+00:00,feeder,,L1 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.56
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.25
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.76
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.17
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:20:00+00:00,feeder,3.0,N Current (RMS),A,33.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,45.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,58.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.71
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.91
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,-2.19
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:20:00+00:00,feeder,2.0,N Current (RMS),A,28.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.33
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.65
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.11
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,20.69
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.88
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,23.42
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:20:00+00:00,feeder,1.0,N Current (RMS),A,71.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,94.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,57.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,100.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:20:00+00:00,transformer,,Temperature,C,35.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.39
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,9.65
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.68
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.75
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:20:00+00:00,busbar,,L3 Active Power,kW,33.66
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:20:00+00:00,busbar,,L2 Active Power,kW,31.55
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:20:00+00:00,busbar,,L1 Active Power,kW,28.43
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:20:00+00:00,busbar,,N Current (RMS),A,67.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:20:00+00:00,busbar,,L3 Current (RMS),A,146.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:20:00+00:00,busbar,,L2 Current (RMS),A,132.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:20:00+00:00,busbar,,L1 Current (RMS),A,120.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:10:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:10:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:10:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.66
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.26
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.48
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.66
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:10:00+00:00,feeder,3.0,N Current (RMS),A,31.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,60.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.08
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.07
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:10:00+00:00,feeder,2.0,N Current (RMS),A,21.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.98
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.16
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.62
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,19.93
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.96
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,19.94
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:10:00+00:00,feeder,1.0,N Current (RMS),A,54.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,90.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,64.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,83.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:10:00+00:00,transformer,,Temperature,C,35.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.36
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.49
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,9.37
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.77
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.56
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:10:00+00:00,busbar,,L3 Active Power,kW,29.28
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:10:00+00:00,busbar,,L2 Active Power,kW,33.51
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:10:00+00:00,busbar,,L1 Active Power,kW,27.73
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:10:00+00:00,busbar,,N Current (RMS),A,55.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:10:00+00:00,busbar,,L3 Current (RMS),A,127.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:10:00+00:00,busbar,,L2 Current (RMS),A,139.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:10:00+00:00,busbar,,L1 Current (RMS),A,116.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:00:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:00:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:00:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.84
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.15
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:00:00+00:00,feeder,3.0,N Current (RMS),A,47.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,68.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.35
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.73
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,-1.33
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:00:00+00:00,feeder,2.0,N Current (RMS),A,27.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.16
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.16
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.69
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,22.71
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.85
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.03
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:00:00+00:00,feeder,1.0,N Current (RMS),A,73.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,103.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,52.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,75.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:00:00+00:00,transformer,,Temperature,C,35.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.38
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,9.52
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.43
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:00:00+00:00,busbar,,L3 Active Power,kW,24.22
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:00:00+00:00,busbar,,L2 Active Power,kW,31.73
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:00:00+00:00,busbar,,L1 Active Power,kW,24.02
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:00:00+00:00,busbar,,N Current (RMS),A,53.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:00:00+00:00,busbar,,L3 Current (RMS),A,109.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:00:00+00:00,busbar,,L2 Current (RMS),A,132.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 16:00:00+00:00,busbar,,L1 Current (RMS),A,101.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:50:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:50:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:50:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:50:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.51
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.76
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,25.33
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.95
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:50:00+00:00,feeder,3.0,N Current (RMS),A,67.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,106.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,66.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.65
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.59
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.96
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:50:00+00:00,feeder,2.0,N Current (RMS),A,25.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.38
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.98
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.79
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,25.93
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.59
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,21.31
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:50:00+00:00,feeder,1.0,N Current (RMS),A,85.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,115.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,51.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,89.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:50:00+00:00,transformer,,Temperature,C,35.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.34
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.37
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,10.27
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.17
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.02
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:50:00+00:00,busbar,,L3 Active Power,kW,32.06
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:50:00+00:00,busbar,,L2 Active Power,kW,41.52
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:50:00+00:00,busbar,,L1 Active Power,kW,37.26
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:50:00+00:00,busbar,,N Current (RMS),A,65.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:50:00+00:00,busbar,,L3 Current (RMS),A,140.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:50:00+00:00,busbar,,L2 Current (RMS),A,173.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:50:00+00:00,busbar,,L1 Current (RMS),A,156.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:40:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:40:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:40:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.06
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.22
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.64
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:40:00+00:00,feeder,3.0,N Current (RMS),A,39.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,59.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.58
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.35
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.45
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:40:00+00:00,feeder,2.0,N Current (RMS),A,23.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.87
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.61
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,23.86
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.27
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,20.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:40:00+00:00,feeder,1.0,N Current (RMS),A,72.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,106.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,58.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,86.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:40:00+00:00,transformer,,Temperature,C,34.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.73
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.16
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.46
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:40:00+00:00,busbar,,L3 Active Power,kW,31.52
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:40:00+00:00,busbar,,L2 Active Power,kW,30.84
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:40:00+00:00,busbar,,L1 Active Power,kW,27.92
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:40:00+00:00,busbar,,N Current (RMS),A,62.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:40:00+00:00,busbar,,L3 Current (RMS),A,137.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:40:00+00:00,busbar,,L2 Current (RMS),A,129.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:40:00+00:00,busbar,,L1 Current (RMS),A,118.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:30:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:30:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:30:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:30:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.51
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.86
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.94
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:30:00+00:00,feeder,3.0,N Current (RMS),A,44.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,54.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.09
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,-2.81
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:30:00+00:00,feeder,2.0,N Current (RMS),A,21.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.16
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.66
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.18
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,27.69
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.04
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,22.33
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:30:00+00:00,feeder,1.0,N Current (RMS),A,88.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,122.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,56.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,95.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:30:00+00:00,transformer,,Temperature,C,34.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.32
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.63
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,9.08
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.76
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:30:00+00:00,busbar,,L3 Active Power,kW,30.13
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:30:00+00:00,busbar,,L2 Active Power,kW,26.47
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:30:00+00:00,busbar,,L1 Active Power,kW,20.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:30:00+00:00,busbar,,N Current (RMS),A,74.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:30:00+00:00,busbar,,L3 Current (RMS),A,131.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:30:00+00:00,busbar,,L2 Current (RMS),A,111.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:30:00+00:00,busbar,,L1 Current (RMS),A,89.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:20:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:20:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:20:00+00:00,feeder,,L1 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.21
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.76
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.06
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:20:00+00:00,feeder,3.0,N Current (RMS),A,41.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,57.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.25
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.38
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.69
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:20:00+00:00,feeder,2.0,N Current (RMS),A,27.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.65
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.84
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.05
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,25.17
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.05
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.25
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:20:00+00:00,feeder,1.0,N Current (RMS),A,63.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,113.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,64.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,73.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:20:00+00:00,transformer,,Temperature,C,34.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.32
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.34
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.63
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,9.45
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.96
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.28
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:20:00+00:00,busbar,,L3 Active Power,kW,30.14
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:20:00+00:00,busbar,,L2 Active Power,kW,32.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:20:00+00:00,busbar,,L1 Active Power,kW,22.05
