Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:20:00+00:00,busbar,,N Current (RMS),A,61.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:20:00+00:00,busbar,,L3 Current (RMS),A,131.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:20:00+00:00,busbar,,L2 Current (RMS),A,134.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:20:00+00:00,busbar,,L1 Current (RMS),A,97.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:10:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:10:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:10:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.41
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.13
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,-1.58
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:10:00+00:00,feeder,3.0,N Current (RMS),A,47.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,50.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,-3.34
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.07
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.84
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:10:00+00:00,feeder,2.0,N Current (RMS),A,31.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.43
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.02
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,28.06
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.87
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.49
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:10:00+00:00,feeder,1.0,N Current (RMS),A,65.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,123.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,68.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,66.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:10:00+00:00,transformer,,Temperature,C,34.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.32
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.33
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,9.47
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.35
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:10:00+00:00,busbar,,L3 Active Power,kW,29.87
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:10:00+00:00,busbar,,L2 Active Power,kW,27.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:10:00+00:00,busbar,,L1 Active Power,kW,18.78
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:10:00+00:00,busbar,,N Current (RMS),A,63.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:10:00+00:00,busbar,,L3 Current (RMS),A,130.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:10:00+00:00,busbar,,L2 Current (RMS),A,117.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:10:00+00:00,busbar,,L1 Current (RMS),A,80.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:00:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:00:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:00:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.35
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.21
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.42
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,-3.29
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:00:00+00:00,feeder,3.0,N Current (RMS),A,45.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,-4.51
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.16
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,-2.46
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:00:00+00:00,feeder,2.0,N Current (RMS),A,23.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.75
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.69
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.62
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,26.47
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.83
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.98
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:00:00+00:00,feeder,1.0,N Current (RMS),A,81.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,117.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,47.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,59.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:00:00+00:00,transformer,,Temperature,C,34.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.41
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,9.93
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.26
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.33
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:00:00+00:00,busbar,,L3 Active Power,kW,27.17
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:00:00+00:00,busbar,,L2 Active Power,kW,18.09
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:00:00+00:00,busbar,,L1 Active Power,kW,8.26
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:00:00+00:00,busbar,,N Current (RMS),A,86.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:00:00+00:00,busbar,,L3 Current (RMS),A,121.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:00:00+00:00,busbar,,L2 Current (RMS),A,78.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 15:00:00+00:00,busbar,,L1 Current (RMS),A,49.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:50:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:50:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:50:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:50:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.67
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.97
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,-2.09
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:50:00+00:00,feeder,3.0,N Current (RMS),A,51.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,50.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,-2.74
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.83
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,-2.38
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:50:00+00:00,feeder,2.0,N Current (RMS),A,18.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.06
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.67
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,25.23
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.44
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.28
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:50:00+00:00,feeder,1.0,N Current (RMS),A,76.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,111.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,50.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,65.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:50:00+00:00,transformer,,Temperature,C,34.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.37
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.39
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.67
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.05
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.27
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:50:00+00:00,busbar,,L3 Active Power,kW,26.17
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:50:00+00:00,busbar,,L2 Active Power,kW,21.59
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:50:00+00:00,busbar,,L1 Active Power,kW,10.85
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:50:00+00:00,busbar,,N Current (RMS),A,82.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:50:00+00:00,busbar,,L3 Current (RMS),A,119.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:50:00+00:00,busbar,,L2 Current (RMS),A,91.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:50:00+00:00,busbar,,L1 Current (RMS),A,68.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:40:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:40:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:40:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.94
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.63
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.12
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.93
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:40:00+00:00,feeder,3.0,N Current (RMS),A,40.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,42.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.49
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,-3.45
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,-6.73
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:40:00+00:00,feeder,2.0,N Current (RMS),A,22.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.04
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.92
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,27.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.11
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.32
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:40:00+00:00,feeder,1.0,N Current (RMS),A,77.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,118.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,53.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,70.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:40:00+00:00,transformer,,Temperature,C,34.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.34
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.63
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.12
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.87
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:40:00+00:00,busbar,,L3 Active Power,kW,29.36
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:40:00+00:00,busbar,,L2 Active Power,kW,18.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:40:00+00:00,busbar,,L1 Active Power,kW,8.69
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:40:00+00:00,busbar,,N Current (RMS),A,97.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:40:00+00:00,busbar,,L3 Current (RMS),A,129.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:40:00+00:00,busbar,,L2 Current (RMS),A,80.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:40:00+00:00,busbar,,L1 Current (RMS),A,54.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:30:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:30:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:30:00+00:00,feeder,,L1 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:30:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.25
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,-4.31
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:30:00+00:00,feeder,3.0,N Current (RMS),A,71.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,66.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,-3.42
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,-4.36
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,-9.35
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:30:00+00:00,feeder,2.0,N Current (RMS),A,27.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.81
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,23.68
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.72
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.85
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:30:00+00:00,feeder,1.0,N Current (RMS),A,69.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,102.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,47.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,62.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:30:00+00:00,transformer,,Temperature,C,33.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.46
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.48
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.89
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:30:00+00:00,busbar,,L3 Active Power,kW,20.45
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:30:00+00:00,busbar,,L2 Active Power,kW,21.61
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:30:00+00:00,busbar,,L1 Active Power,kW,1.23
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:30:00+00:00,busbar,,N Current (RMS),A,90.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:30:00+00:00,busbar,,L3 Current (RMS),A,91.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:30:00+00:00,busbar,,L2 Current (RMS),A,93.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:30:00+00:00,busbar,,L1 Current (RMS),A,26.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:20:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:20:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:20:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.28
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.76
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.84
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:20:00+00:00,feeder,3.0,N Current (RMS),A,31.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,45.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.91
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.64
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.24
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:20:00+00:00,feeder,2.0,N Current (RMS),A,25.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.63
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.33
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.22
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,24.29
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.99
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.74
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:20:00+00:00,feeder,1.0,N Current (RMS),A,72.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,107.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,54.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,74.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:20:00+00:00,transformer,,Temperature,C,33.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.39
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.67
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,9.26
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.13
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:20:00+00:00,busbar,,L3 Active Power,kW,30.51
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:20:00+00:00,busbar,,L2 Active Power,kW,23.41
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:20:00+00:00,busbar,,L1 Active Power,kW,22.37
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:20:00+00:00,busbar,,N Current (RMS),A,83.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:20:00+00:00,busbar,,L3 Current (RMS),A,132.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:20:00+00:00,busbar,,L2 Current (RMS),A,99.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:20:00+00:00,busbar,,L1 Current (RMS),A,95.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:10:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:10:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:10:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:10:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.58
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.85
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.87
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:10:00+00:00,feeder,3.0,N Current (RMS),A,53.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,62.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.35
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,-3.46
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:10:00+00:00,feeder,2.0,N Current (RMS),A,22.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.15
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.76
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,24.78
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.53
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.35
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:10:00+00:00,feeder,1.0,N Current (RMS),A,91.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,112.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,42.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,64.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:10:00+00:00,transformer,,Temperature,C,35.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.85
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,10.43
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:10:00+00:00,busbar,,L3 Active Power,kW,27.74
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:10:00+00:00,busbar,,L2 Active Power,kW,24.43
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:10:00+00:00,busbar,,L1 Active Power,kW,12.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:10:00+00:00,busbar,,N Current (RMS),A,85.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:10:00+00:00,busbar,,L3 Current (RMS),A,124.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:10:00+00:00,busbar,,L2 Current (RMS),A,102.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:10:00+00:00,busbar,,L1 Current (RMS),A,63.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:00:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:00:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:00:00+00:00,feeder,,L1 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:00:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,-1.19
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:00:00+00:00,feeder,3.0,N Current (RMS),A,69.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,69.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.06
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.21
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,-7.87
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:00:00+00:00,feeder,2.0,N Current (RMS),A,29.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.65
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.32
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.75
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,27.47
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.92
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.99
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:00:00+00:00,feeder,1.0,N Current (RMS),A,91.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,122.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,52.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,78.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:00:00+00:00,transformer,,Temperature,C,35.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.36
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.35
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.65
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,10.98
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.24
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:00:00+00:00,busbar,,L3 Active Power,kW,25.48
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:00:00+00:00,busbar,,L2 Active Power,kW,27.11
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:00:00+00:00,busbar,,L1 Active Power,kW,9.96
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:00:00+00:00,busbar,,N Current (RMS),A,82.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:00:00+00:00,busbar,,L3 Current (RMS),A,118.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:00:00+00:00,busbar,,L2 Current (RMS),A,114.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 14:00:00+00:00,busbar,,L1 Current (RMS),A,60.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:50:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:50:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:50:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:50:00+00:00,feeder,,N Current (RMS),A,0.5
