Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,-1.64
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.17
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,-3.69
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:50:00+00:00,feeder,3.0,N Current (RMS),A,40.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,-6.22
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.88
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,-10.13
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:50:00+00:00,feeder,2.0,N Current (RMS),A,29.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.87
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,24.85
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.98
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:50:00+00:00,feeder,1.0,N Current (RMS),A,84.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,109.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,54.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:50:00+00:00,transformer,,Temperature,C,36.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.53
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.53
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.66
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.86
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:50:00+00:00,busbar,,L3 Active Power,kW,17.02
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:50:00+00:00,busbar,,L2 Active Power,kW,15.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:50:00+00:00,busbar,,L1 Active Power,kW,-0.81
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:50:00+00:00,busbar,,N Current (RMS),A,84.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:50:00+00:00,busbar,,L3 Current (RMS),A,81.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:50:00+00:00,busbar,,L2 Current (RMS),A,68.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:50:00+00:00,busbar,,L1 Current (RMS),A,31.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:40:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:40:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:40:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.79
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:40:00+00:00,feeder,3.0,N Current (RMS),A,35.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,-3.22
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.63
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,-5.81
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:40:00+00:00,feeder,2.0,N Current (RMS),A,20.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.36
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.94
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.66
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,25.12
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.19
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.29
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:40:00+00:00,feeder,1.0,N Current (RMS),A,81.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,112.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,51.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,77.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:40:00+00:00,transformer,,Temperature,C,35.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.62
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.72
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.13
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:40:00+00:00,busbar,,L3 Active Power,kW,26.61
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:40:00+00:00,busbar,,L2 Active Power,kW,16.37
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:40:00+00:00,busbar,,L1 Active Power,kW,12.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:40:00+00:00,busbar,,N Current (RMS),A,96.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:40:00+00:00,busbar,,L3 Current (RMS),A,124.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:40:00+00:00,busbar,,L2 Current (RMS),A,72.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:40:00+00:00,busbar,,L1 Current (RMS),A,75.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:30:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:30:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:30:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.35
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.51
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,-1.78
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:30:00+00:00,feeder,3.0,N Current (RMS),A,34.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,-6.69
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,-3.23
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,-9.52
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:30:00+00:00,feeder,2.0,N Current (RMS),A,27.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.78
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.47
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,25.87
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.18
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.97
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:30:00+00:00,feeder,1.0,N Current (RMS),A,81.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,115.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,45.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,67.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:30:00+00:00,transformer,,Temperature,C,36.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.46
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.75
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,9.83
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.66
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.94
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:30:00+00:00,busbar,,L3 Active Power,kW,19.56
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:30:00+00:00,busbar,,L2 Active Power,kW,13.47
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:30:00+00:00,busbar,,L1 Active Power,kW,4.68
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:30:00+00:00,busbar,,N Current (RMS),A,81.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:30:00+00:00,busbar,,L3 Current (RMS),A,93.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:30:00+00:00,busbar,,L2 Current (RMS),A,59.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:30:00+00:00,busbar,,L1 Current (RMS),A,42.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:20:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:20:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:20:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.85
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.52
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:20:00+00:00,feeder,3.0,N Current (RMS),A,30.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,-3.15
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.85
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,-6.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:20:00+00:00,feeder,2.0,N Current (RMS),A,26.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.69
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.72
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.88
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,25.98
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.46
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.42
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:20:00+00:00,feeder,1.0,N Current (RMS),A,77.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,115.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,55.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,73.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:20:00+00:00,transformer,,Temperature,C,35.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.38
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,9.75
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.47
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.96
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:20:00+00:00,busbar,,L3 Active Power,kW,23.09
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:20:00+00:00,busbar,,L2 Active Power,kW,18.48
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:20:00+00:00,busbar,,L1 Active Power,kW,12.76
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:20:00+00:00,busbar,,N Current (RMS),A,73.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:20:00+00:00,busbar,,L3 Current (RMS),A,107.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:20:00+00:00,busbar,,L2 Current (RMS),A,79.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:20:00+00:00,busbar,,L1 Current (RMS),A,65.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:10:00+00:00,feeder,,L3 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:10:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:10:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:10:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,-4.42
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.59
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,-4.62
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:10:00+00:00,feeder,3.0,N Current (RMS),A,58.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,44.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,-7.81
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,-4.57
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,-10.02
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:10:00+00:00,feeder,2.0,N Current (RMS),A,21.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.88
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.34
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.63
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,26.61
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.41
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.24
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:10:00+00:00,feeder,1.0,N Current (RMS),A,87.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,118.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,50.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,67.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:10:00+00:00,transformer,,Temperature,C,35.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.42
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.73
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,10.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.98
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:10:00+00:00,busbar,,L3 Active Power,kW,14.42
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:10:00+00:00,busbar,,L2 Active Power,kW,17.44
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:10:00+00:00,busbar,,L1 Active Power,kW,1.61
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:10:00+00:00,busbar,,N Current (RMS),A,63.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:10:00+00:00,busbar,,L3 Current (RMS),A,75.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:10:00+00:00,busbar,,L2 Current (RMS),A,74.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:10:00+00:00,busbar,,L1 Current (RMS),A,26.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:00:00+00:00,feeder,,L3 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:00:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:00:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:00:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,-2.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.43
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:00:00+00:00,feeder,3.0,N Current (RMS),A,36.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,-4.65
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,-3.37
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,-6.38
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:00:00+00:00,feeder,2.0,N Current (RMS),A,20.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.81
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.17
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,25.87
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.61
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,19.59
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:00:00+00:00,feeder,1.0,N Current (RMS),A,78.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,114.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,52.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,82.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:00:00+00:00,transformer,,Temperature,C,33.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.49
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.73
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.38
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.94
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:00:00+00:00,busbar,,L3 Active Power,kW,18.75
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:00:00+00:00,busbar,,L2 Active Power,kW,14.68
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:00:00+00:00,busbar,,L1 Active Power,kW,15.21
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:00:00+00:00,busbar,,N Current (RMS),A,68.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:00:00+00:00,busbar,,L3 Current (RMS),A,91.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:00:00+00:00,busbar,,L2 Current (RMS),A,63.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 13:00:00+00:00,busbar,,L1 Current (RMS),A,75.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:50:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:50:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:50:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:50:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.56
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,-1.95
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.92
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.51
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:50:00+00:00,feeder,3.0,N Current (RMS),A,39.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,-5.15
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.74
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,-4.31
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:50:00+00:00,feeder,2.0,N Current (RMS),A,20.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.07
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.81
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,24.31
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.23
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,19.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:50:00+00:00,feeder,1.0,N Current (RMS),A,72.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,108.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,54.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,80.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:50:00+00:00,transformer,,Temperature,C,31.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.43
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.48
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.99
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:50:00+00:00,busbar,,L3 Active Power,kW,17.24
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:50:00+00:00,busbar,,L2 Active Power,kW,18.43
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:50:00+00:00,busbar,,L1 Active Power,kW,14.48
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:50:00+00:00,busbar,,N Current (RMS),A,55.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:50:00+00:00,busbar,,L3 Current (RMS),A,89.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:50:00+00:00,busbar,,L2 Current (RMS),A,81.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:50:00+00:00,busbar,,L1 Current (RMS),A,73.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:40:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:40:00+00:00,feeder,,L2 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:40:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.53
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.46
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.27
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.87
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:40:00+00:00,feeder,3.0,N Current (RMS),A,23.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.69
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.49
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,-2.72
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:40:00+00:00,feeder,2.0,N Current (RMS),A,19.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.29
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.96
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,29.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.47
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:40:00+00:00,feeder,1.0,N Current (RMS),A,92.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,129.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,54.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,73.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:40:00+00:00,transformer,,Temperature,C,31.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.42
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.75
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,10.98
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.06
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.62
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:40:00+00:00,busbar,,L3 Active Power,kW,31.38
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:40:00+00:00,busbar,,L2 Active Power,kW,20.25
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:40:00+00:00,busbar,,L1 Active Power,kW,17.66
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:40:00+00:00,busbar,,N Current (RMS),A,86.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:40:00+00:00,busbar,,L3 Current (RMS),A,138.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:40:00+00:00,busbar,,L2 Current (RMS),A,85.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:40:00+00:00,busbar,,L1 Current (RMS),A,76.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:30:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:30:00+00:00,feeder,,L2 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:30:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.62
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.84
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.57
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.03
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:30:00+00:00,feeder,3.0,N Current (RMS),A,29.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
