Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.12
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.35
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,-1.89
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:30:00+00:00,feeder,2.0,N Current (RMS),A,22.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.56
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.87
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.89
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,28.53
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.76
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,18.47
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:30:00+00:00,feeder,1.0,N Current (RMS),A,90.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,126.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,49.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,78.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:30:00+00:00,transformer,,Temperature,C,30.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.35
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.38
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.69
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,11.33
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.86
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:30:00+00:00,busbar,,L3 Active Power,kW,32.52
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:30:00+00:00,busbar,,L2 Active Power,kW,20.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:30:00+00:00,busbar,,L1 Active Power,kW,20.62
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:30:00+00:00,busbar,,N Current (RMS),A,88.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:30:00+00:00,busbar,,L3 Current (RMS),A,143.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:30:00+00:00,busbar,,L2 Current (RMS),A,87.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:30:00+00:00,busbar,,L1 Current (RMS),A,90.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:20:00+00:00,feeder,,L3 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:20:00+00:00,feeder,,L2 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:20:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.77
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.38
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:20:00+00:00,feeder,3.0,N Current (RMS),A,40.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,45.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.86
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.46
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.32
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:20:00+00:00,feeder,2.0,N Current (RMS),A,23.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.28
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.97
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.78
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,27.57
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.87
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.59
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:20:00+00:00,feeder,1.0,N Current (RMS),A,90.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,123.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,78.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:20:00+00:00,transformer,,Temperature,C,31.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.32
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,9.89
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.62
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:20:00+00:00,busbar,,L3 Active Power,kW,35.57
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:20:00+00:00,busbar,,L2 Active Power,kW,18.12
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:20:00+00:00,busbar,,L1 Active Power,kW,29.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:20:00+00:00,busbar,,N Current (RMS),A,112.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:20:00+00:00,busbar,,L3 Current (RMS),A,153.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:20:00+00:00,busbar,,L2 Current (RMS),A,76.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:20:00+00:00,busbar,,L1 Current (RMS),A,124.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:10:00+00:00,feeder,,L3 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:10:00+00:00,feeder,,L2 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:10:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:10:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,-2.64
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.78
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.24
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:10:00+00:00,feeder,3.0,N Current (RMS),A,42.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.85
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,-4.36
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:10:00+00:00,feeder,2.0,N Current (RMS),A,22.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,13.34
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.84
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.83
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,27.25
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.78
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:10:00+00:00,feeder,1.0,N Current (RMS),A,90.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,125.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,52.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,75.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:10:00+00:00,transformer,,Temperature,C,32.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.35
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,11.71
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.59
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.79
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:10:00+00:00,busbar,,L3 Active Power,kW,25.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:10:00+00:00,busbar,,L2 Active Power,kW,17.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:10:00+00:00,busbar,,L1 Active Power,kW,16.67
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:10:00+00:00,busbar,,N Current (RMS),A,80.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:10:00+00:00,busbar,,L3 Current (RMS),A,121.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:10:00+00:00,busbar,,L2 Current (RMS),A,76.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:10:00+00:00,busbar,,L1 Current (RMS),A,83.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:00:00+00:00,feeder,,L3 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:00:00+00:00,feeder,,L2 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:00:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:00:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.79
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.12
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:00:00+00:00,feeder,3.0,N Current (RMS),A,52.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,50.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,45.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.74
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,-3.93
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:00:00+00:00,feeder,2.0,N Current (RMS),A,29.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.25
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.79
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.43
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,27.15
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.76
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,20.57
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:00:00+00:00,feeder,1.0,N Current (RMS),A,95.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,122.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,87.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:00:00+00:00,transformer,,Temperature,C,30.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.38
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,10.32
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.23
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.35
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:00:00+00:00,busbar,,L3 Active Power,kW,28.14
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:00:00+00:00,busbar,,L2 Active Power,kW,20.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:00:00+00:00,busbar,,L1 Active Power,kW,25.75
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:00:00+00:00,busbar,,N Current (RMS),A,90.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:00:00+00:00,busbar,,L3 Current (RMS),A,126.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:00:00+00:00,busbar,,L2 Current (RMS),A,95.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 12:00:00+00:00,busbar,,L1 Current (RMS),A,118.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:50:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:50:00+00:00,feeder,,L2 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:50:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:50:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.32
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.94
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:50:00+00:00,feeder,3.0,N Current (RMS),A,36.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.69
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.63
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.15
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:50:00+00:00,feeder,2.0,N Current (RMS),A,37.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.98
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,28.55
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.57
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,21.06
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:50:00+00:00,feeder,1.0,N Current (RMS),A,89.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,127.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,48.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,90.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:50:00+00:00,transformer,,Temperature,C,30.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.33
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.34
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,10.64
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.41
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:50:00+00:00,busbar,,L3 Active Power,kW,39.59
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:50:00+00:00,busbar,,L2 Active Power,kW,22.83
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:50:00+00:00,busbar,,L1 Active Power,kW,28.86
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:50:00+00:00,busbar,,N Current (RMS),A,97.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:50:00+00:00,busbar,,L3 Current (RMS),A,171.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:50:00+00:00,busbar,,L2 Current (RMS),A,99.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:50:00+00:00,busbar,,L1 Current (RMS),A,123.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:40:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:40:00+00:00,feeder,,L2 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:40:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.28
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.41
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:40:00+00:00,feeder,3.0,N Current (RMS),A,35.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.69
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,-2.59
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:40:00+00:00,feeder,2.0,N Current (RMS),A,26.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.54
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.91
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.63
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,27.13
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.02
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.51
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:40:00+00:00,feeder,1.0,N Current (RMS),A,88.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,120.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,45.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,74.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:40:00+00:00,transformer,,Temperature,C,31.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.36
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.36
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.12
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.72
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.17
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:40:00+00:00,busbar,,L3 Active Power,kW,27.88
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:40:00+00:00,busbar,,L2 Active Power,kW,18.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:40:00+00:00,busbar,,L1 Active Power,kW,20.34
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:40:00+00:00,busbar,,N Current (RMS),A,91.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:40:00+00:00,busbar,,L3 Current (RMS),A,128.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:40:00+00:00,busbar,,L2 Current (RMS),A,79.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:40:00+00:00,busbar,,L1 Current (RMS),A,100.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:30:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:30:00+00:00,feeder,,L2 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:30:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.31
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.33
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.59
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:30:00+00:00,feeder,3.0,N Current (RMS),A,33.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,46.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.39
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.74
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.21
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:30:00+00:00,feeder,2.0,N Current (RMS),A,18.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,12.18
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.73
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,29.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.87
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,18.49
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:30:00+00:00,feeder,1.0,N Current (RMS),A,98.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,134.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,49.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,78.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:30:00+00:00,transformer,,Temperature,C,31.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.32
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.34
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.63
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,11.88
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.16
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.28
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:30:00+00:00,busbar,,L3 Active Power,kW,37.42
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:30:00+00:00,busbar,,L2 Active Power,kW,25.97
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:30:00+00:00,busbar,,L1 Active Power,kW,32.31
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:30:00+00:00,busbar,,N Current (RMS),A,99.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:30:00+00:00,busbar,,L3 Current (RMS),A,164.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:30:00+00:00,busbar,,L2 Current (RMS),A,110.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:30:00+00:00,busbar,,L1 Current (RMS),A,136.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:20:00+00:00,feeder,,L3 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:20:00+00:00,feeder,,L2 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:20:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:20:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.17
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.28
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.62
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:20:00+00:00,feeder,3.0,N Current (RMS),A,41.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,40.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.24
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.92
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,-3.89
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:20:00+00:00,feeder,2.0,N Current (RMS),A,26.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.64
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.41
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.07
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,29.55
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.74
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.63
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:20:00+00:00,feeder,1.0,N Current (RMS),A,97.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,131.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,43.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,78.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:20:00+00:00,transformer,,Temperature,C,32.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.35
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.36
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,10.25
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.42
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.44
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:20:00+00:00,busbar,,L3 Active Power,kW,31.66
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:20:00+00:00,busbar,,L2 Active Power,kW,16.13
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:20:00+00:00,busbar,,L1 Active Power,kW,21.37
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:20:00+00:00,busbar,,N Current (RMS),A,102.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:20:00+00:00,busbar,,L3 Current (RMS),A,142.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:20:00+00:00,busbar,,L2 Current (RMS),A,72.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:20:00+00:00,busbar,,L1 Current (RMS),A,102.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:10:00+00:00,feeder,,L3 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:10:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:10:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:10:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,-2.19
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.41
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.31
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:10:00+00:00,feeder,3.0,N Current (RMS),A,47.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,44.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.07
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.07
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,-5.63
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:10:00+00:00,feeder,2.0,N Current (RMS),A,30.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
